Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,602.0,67.5,1.3,15.4,251.0,518.17,421.74
2018,1,11,15,30,498.0,74.0,1.3,15.4,206.0,460.07,376.06
2018,1,11,15,45,397.0,67.5,1.15,14.8,161.5,381.35,313.24
2018,1,11,16,0,296.0,61.0,1.0,14.2,117.0,308.01,252.55
2018,1,11,16,15,277.0,49.5,1.05,13.8,91.5,283.27,230.11
2018,1,11,16,30,258.0,38.0,1.1,13.4,66.0,258.61,201.95
2018,1,11,16,45,187.5,26.5,1.1,13.05,42.0,188.4,80.24
2018,1,11,17,0,117.0,15.0,1.1,12.7,18.0,87.31,0.0
2018,1,11,17,15,58.5,7.5,1.2,12.55,9.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,7,15,52.0,5.0,1.75,10.55,5.5,0.0,0.0
2018,1,12,7,30,104.0,10.0,1.8,10.9,11.0,8.54,0.0
2018,1,12,7,45,266.5,19.5,1.85,11.25,40.5,16.32,0.0
2018,1,12,8,0,429.0,29.0,1.9,11.6,70.0,24.19,13.99
2018,1,12,8,15,516.5,34.5,1.95,11.9,108.5,30.93,21.43
2018,1,12,8,30,604.0,40.0,2.0,12.2,147.0,35.59,26.04
2018,1,12,8,45,416.5,48.0,2.1,12.5,130.5,37.37,27.89
2018,1,12,9,0,229.0,56.0,2.2,12.8,114.0,41.19,31.43
2018,1,12,9,15,117.0,70.0,2.3,13.2,100.0,52.59,41.65
2018,1,12,9,30,5.0,84.0,2.4,13.6,86.0,68.03,55.34
2018,1,12,9,45,8.5,104.0,2.5,14.05,107.5,82.96,68.4
2018,1,12,10,0,12.0,124.0,2.6,14.5,129.0,97.56,81.02
2018,1,12,10,15,63.0,150.0,2.6,14.75,177.0,111.82,93.27
2018,1,12,10,30,114.0,176.0,2.6,15.0,225.0,125.29,104.74
2018,1,12,10,45,245.5,175.0,2.55,15.25,288.0,141.62,104.9
2018,1,12,11,0,377.0,174.0,2.5,15.5,351.0,175.95,124.83
2018,1,12,11,15,399.5,177.5,2.5,15.65,370.5,206.03,148.21
2018,1,12,11,30,422.0,181.0,2.5,15.8,390.0,240.0,176.53
2018,1,12,11,45,443.5,178.0,2.5,15.95,401.0,270.29,202.8
2018,1,12,12,0,465.0,175.0,2.5,16.1,412.0,301.59,230.25
2018,1,12,12,15,578.5,145.5,2.5,16.2,440.5,348.98,268.95
2018,1,12,12,30,692.0,116.0,2.5,16.3,469.0,399.3,310.68
2018,1,12,12,45,615.5,135.0,2.55,16.35,446.0,414.74,326.84
2018,1,12,13,0,539.0,154.0,2.6,16.4,423.0,418.2,332.71
2018,1,12,13,15,491.0,160.0,2.65,16.4,400.0,422.65,338.62
2018,1,12,13,30,443.0,166.0,2.7,16.4,377.0,422.68,340.49
2018,1,12,13,45,445.0,157.5,2.75,16.35,361.5,433.55,350.96
2018,1,12,14,0,447.0,149.0,2.8,16.3,346.0,442.62,359.86
2018,1,12,14,15,562.0,118.5,2.75,16.2,350.0,503.62,410.26
2018,1,12,14,30,677.0,88.0,2.7,16.1,354.0,560.25,456.72
2018,1,12,14,45,726.5,74.0,2.7,16.0,337.0,587.49,479.64
2018,1,12,15,0,776.0,60.0,2.7,15.9,320.0,615.97,503.26
2018,1,12,15,15,742.5,57.0,2.7,15.9,282.0,598.43,490.07
2018,1,12,15,30,709.0,54.0,2.7,15.9,244.0,577.57,473.54
2018,1,12,15,45,608.5,54.0,2.35,14.95,198.0,516.71,424.85
2018,1,12,16,0,508.0,54.0,2.0,14.0,152.0,448.94,368.83
2018,1,12,16,15,362.5,46.5,2.0,13.55,107.5,340.15,278.06
2018,1,12,16,30,217.0,39.0,2.0,13.1,63.0,232.88,183.68
2018,1,12,16,45,165.5,27.0,2.0,12.65,40.5,176.36,87.77
2018,1,12,17,0,114.0,15.0,2.0,12.2,18.0,85.66,0.0
2018,1,12,17,15,57.0,7.5,2.0,12.05,9.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.95,8.05,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,1,13,7,15,4.0,3.5,4.3,8.5,3.5,0.0,0.0
2018,1,13,7,30,8.0,7.0,4.5,8.8,7.0,5.97,0.0
2018,1,13,7,45,60.0,21.5,4.65,9.05,27.0,16.84,0.0
2018,1,13,8,0,112.0,36.0,4.8,9.3,47.0,27.84,17.19
2018,1,13,8,15,186.0,48.5,4.85,9.65,77.5,37.42,27.32
2018,1,13,8,30,260.0,61.0,4.9,10.0,108.0,45.87,35.44
2018,1,13,8,45,304.0,73.0,4.95,10.35,141.0,54.3,43.34
2018,1,13,9,0,348.0,85.0,5.0,10.7,174.0,62.55,50.93
2018,1,13,9,15,380.5,95.5,4.95,11.1,207.0,69.5,57.19
2018,1,13,9,30,413.0,106.0,4.9,11.5,240.0,76.32,63.22
2018,1,13,9,45,411.5,119.0,4.9,11.95,264.5,84.35,70.23
2018,1,13,10,0,410.0,132.0,4.9,12.4,289.0,92.17,76.97
2018,1,13,10,15,519.0,122.0,4.8,12.8,336.5,86.06,71.31
2018,1,13,10,30,628.0,112.0,4.7,13.2,384.0,85.86,70.91
2018,1,13,10,45,628.0,118.0,4.65,13.65,402.0,128.91,81.88
2018,1,13,11,0,628.0,124.0,4.6,14.1,420.0,171.62,111.27
2018,1,13,11,15,552.0,147.5,4.45,14.45,414.0,211.4,147.21
2018,1,13,11,30,476.0,171.0,4.3,14.8,408.0,244.93,179.85
2018,1,13,11,45,449.0,180.5,4.2,15.2,407.0,273.89,206.99
2018,1,13,12,0,422.0,190.0,4.1,15.6,406.0,299.83,231.32
2018,1,13,12,15,464.0,178.0,4.0,15.8,416.0,330.62,257.99
2018,1,13,12,30,506.0,166.0,3.9,16.0,426.0,363.26,286.26
2018,1,13,12,45,597.5,139.0,3.8,16.2,442.0,410.72,325.92
2018,1,13,13,0,689.0,112.0,3.7,16.4,458.0,457.71,365.32
2018,1,13,13,15,682.5,110.5,3.65,16.45,445.0,481.34,386.51
2018,1,13,13,30,676.0,109.0,3.6,16.5,432.0,502.42,405.33
2018,1,13,13,45,671.0,105.5,3.55,16.55,414.5,519.7,420.87
2018,1,13,14,0,666.0,102.0,3.5,16.6,397.0,534.34,434.06
2018,1,13,14,15,673.5,94.0,3.4,16.5,376.5,549.26,447.56
2018,1,13,14,30,681.0,86.0,3.3,16.4,356.0,561.69,458.89
2018,1,13,14,45,673.5,80.0,3.25,16.3,328.0,563.91,462.07
2018,1,13,15,0,666.0,74.0,3.2,16.2,300.0,563.24,462.71
2018,1,13,15,15,665.5,65.0,3.2,16.2,268.5,560.76,461.61
2018,1,13,15,30,665.0,56.0,3.2,16.2,237.0,551.12,454.31
2018,1,13,15,45,596.0,52.0,2.85,15.2,194.5,506.72,418.55
2018,1,13,16,0,527.0,48.0,2.5,14.2,152.0,455.97,376.24
2018,1,13,16,15,413.0,43.5,2.55,13.7,112.5,372.31,305.42
2018,1,13,16,30,299.0,39.0,2.6,13.2,73.0,287.37,228.89
2018,1,13,16,45,219.5,27.5,2.7,12.7,46.5,214.24,120.15
2018,1,13,17,0,140.0,16.0,2.8,12.2,20.0,103.46,0.0
2018,1,13,17,15,70.0,8.0,2.9,12.0,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,3.95,9.5,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,3.9,9.6,1.0,0.85,0.0
2018,1,14,7,45,0.0,3.5,3.9,9.7,3.5,2.87,0.0
2018,1,14,8,0,0.0,6.0,3.9,9.8,6.0,4.92,0.0
2018,1,14,8,15,0.0,9.0,3.75,10.05,9.0,7.39,0.87
2018,1,14,8,30,0.0,12.0,3.6,10.3,12.0,9.86,3.2
2018,1,14,8,45,0.0,24.0,3.5,10.5,24.0,19.77,12.25
2018,1,14,9,0,0.0,36.0,3.4,10.7,36.0,29.72,21.33
2018,1,14,9,15,92.0,74.5,3.25,11.05,104.5,58.35,47.21
2018,1,14,9,30,184.0,113.0,3.1,11.4,173.0,81.7,68.05
2018,1,14,9,45,231.5,132.5,3.0,11.75,216.5,94.45,79.24
2018,1,14,10,0,279.0,152.0,2.9,12.1,260.0,106.9,90.03
2018,1,14,10,15,252.5,167.5,2.75,12.45,270.5,115.8,97.58
2018,1,14,10,30,226.0,183.0,2.6,12.8,281.0,126.99,107.07
2018,1,14,10,45,187.0,193.5,2.45,13.2,277.5,152.58,116.8
2018,1,14,11,0,148.0,204.0,2.3,13.6,274.0,169.41,130.26
2018,1,14,11,15,151.0,207.5,2.15,13.95,281.0,185.11,142.67
2018,1,14,11,30,154.0,211.0,2.0,14.3,288.0,200.76,155.69
2018,1,14,11,45,95.5,206.0,1.85,14.65,254.0,192.12,151.18
2018,1,14,12,0,37.0,201.0,1.7,15.0,220.0,176.77,140.51
2018,1,14,12,15,51.0,209.0,1.65,15.2,235.5,192.98,153.61
2018,1,14,12,30,65.0,217.0,1.6,15.4,251.0,210.75,167.99
2018,1,14,12,45,105.0,215.0,1.55,15.6,268.5,233.08,186.04
2018,1,14,13,0,145.0,213.0,1.5,15.8,286.0,265.11,212.05
2018,1,14,13,15,221.0,204.0,1.45,15.9,312.0,306.2,245.54
2018,1,14,13,30,297.0,195.0,1.4,16.0,338.0,360.65,289.43
2018,1,14,13,45,232.0,192.0,1.4,16.05,300.5,333.68,268.6
2018,1,14,14,0,167.0,189.0,1.4,16.1,263.0,291.34,235.5
2018,1,14,14,15,105.0,172.5,1.45,16.0,218.0,243.09,197.09
2018,1,14,14,30,43.0,156.0,1.5,15.9,173.0,179.38,145.01
2018,1,14,14,45,85.5,144.5,1.6,15.8,175.0,199.82,163.38
2018,1,14,15,0,128.0,133.0,1.7,15.7,177.0,233.67,192.36
2018,1,14,15,15,120.0,118.5,1.7,15.7,156.0,217.04,178.78
2018,1,14,15,30,112.0,104.0,1.7,15.7,135.0,199.58,164.38
2018,1,14,15,45,76.0,86.5,1.8,14.95,106.0,157.68,129.14
2018,1,14,16,0,40.0,69.0,1.9,14.2,77.0,102.58,82.11
2018,1,14,16,15,33.0,54.0,1.8,13.85,59.5,83.12,64.92
2018,1,14,16,30,26.0,39.0,1.7,13.5,42.0,62.96,46.42
2018,1,14,16,45,18.5,25.0,1.65,13.2,26.5,41.62,20.81
2018,1,14,17,0,11.0,11.0,1.6,12.9,11.0,16.47,0.0
2018,1,14,17,15,5.5,5.5,1.45,12.75,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.35,10.55,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.3,10.8,5.0,4.27,0.0
2018,1,15,7,45,0.0,16.0,2.3,11.1,16.0,13.21,0.0
2018,1,15,8,0,0.0,27.0,2.3,11.4,27.0,22.13,12.57
2018,1,15,8,15,1.0,41.0,2.3,11.65,41.0,33.19,23.48
2018,1,15,8,30,2.0,55.0,2.3,11.9,55.0,44.16,33.71
2018,1,15,8,45,52.0,73.0,2.35,12.2,86.0,57.15,45.6
2018,1,15,9,0,102.0,91.0,2.4,12.5,117.0,68.72,56.08
2018,1,15,9,15,247.0,100.5,2.3,12.85,178.0,74.15,60.93
2018,1,15,9,30,392.0,110.0,2.2,13.2,239.0,78.77,64.95
2018,1,15,9,45,340.0,121.0,2.1,13.5,241.5,84.84,70.18
2018,1,15,10,0,288.0,132.0,2.0,13.8,244.0,94.67,78.65
2018,1,15,10,15,308.0,143.0,2.0,14.15,271.0,101.62,84.49
2018,1,15,10,30,328.0,154.0,2.0,14.5,298.0,111.68,93.01
2018,1,15,10,45,400.0,157.5,2.0,14.8,342.0,138.3,96.84
2018,1,15,11,0,472.0,161.0,2.0,15.1,386.0,176.99,121.53
2018,1,15,11,15,436.0,174.0,2.0,15.2,387.0,210.27,150.08
2018,1,15,11,30,400.0,187.0,2.0,15.3,388.0,239.78,177.19
2018,1,15,11,45,296.5,208.5,2.0,15.4,359.0,251.75,192.51
2018,1,15,12,0,193.0,230.0,2.0,15.5,330.0,252.23,197.33
2018,1,15,12,15,213.5,229.0,1.9,15.5,339.5,272.73,214.66
2018,1,15,12,30,234.0,228.0,1.8,15.5,349.0,294.42,232.93
2018,1,15,12,45,202.0,225.5,1.75,15.45,329.0,292.03,232.54
2018,1,15,13,0,170.0,223.0,1.7,15.4,309.0,286.55,229.34
2018,1,15,13,15,132.0,214.5,1.65,15.4,280.5,269.44,216.48
2018,1,15,13,30,94.0,206.0,1.6,15.4,252.0,240.07,193.41
2018,1,15,13,45,59.0,189.0,1.55,15.4,217.5,209.04,168.58
2018,1,15,14,0,24.0,172.0,1.5,15.4,183.0,165.99,133.4
2018,1,15,14,15,71.0,164.5,1.45,15.35,193.5,201.36,163.7
2018,1,15,14,30,118.0,157.0,1.4,15.3,204.0,241.2,197.27
2018,1,15,14,45,185.5,145.0,1.35,15.3,212.0,279.43,229.79
2018,1,15,15,0,253.0,133.0,1.3,15.3,220.0,332.1,273.33
2018,1,15,15,15,266.0,117.0,1.3,15.3,199.5,329.19,271.49
2018,1,15,15,30,279.0,101.0,1.3,15.3,179.0,324.84,268.48
2018,1,15,15,45,178.5,83.5,1.2,14.95,130.5,237.93,196.47
2018,1,15,16,0,78.0,66.0,1.1,14.6,82.0,135.93,110.39
2018,1,15,16,15,57.5,49.5,1.05,14.4,59.5,103.6,82.36
2018,1,15,16,30,37.0,33.0,1.0,14.2,37.0,69.89,52.39
2018,1,15,16,45,40.0,23.0,0.95,14.05,26.0,61.14,35.64
2018,1,15,17,0,43.0,13.0,0.9,13.9,15.0,38.89,0.0
2018,1,15,17,15,21.5,6.5,0.85,13.8,7.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.8,13.15,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.8,13.3,3.0,2.56,0.0
2018,1,16,7,45,0.0,7.5,0.8,13.45,7.5,6.16,0.0
2018,1,16,8,0,0.0,12.0,0.8,13.6,12.0,9.86,2.47
2018,1,16,8,15,0.0,17.0,0.9,13.75,17.0,13.99,6.59
2018,1,16,8,30,0.0,22.0,1.0,13.9,22.0,18.12,10.46
2018,1,16,8,45,0.0,30.0,1.1,14.1,30.0,24.74,16.51
2018,1,16,9,0,0.0,38.0,1.2,14.3,38.0,31.38,22.52
2018,1,16,9,15,0.0,40.5,1.05,14.6,40.5,33.45,24.39
2018,1,16,9,30,0.0,43.0,0.9,14.9,43.0,35.53,26.22
2018,1,16,9,45,14.5,86.0,0.75,15.2,91.5,70.22,56.89
2018,1,16,10,0,29.0,129.0,0.6,15.5,140.0,97.97,80.9
2018,1,16,10,15,22.5,138.0,0.55,15.7,147.0,108.16,89.41
2018,1,16,10,30,16.0,147.0,0.5,15.9,154.0,115.14,95.15
2018,1,16,10,45,20.5,159.0,0.45,16.1,168.5,126.34,99.14
2018,1,16,11,0,25.0,171.0,0.4,16.3,183.0,138.17,108.09
2018,1,16,11,15,25.5,175.5,0.4,16.45,188.0,142.17,111.09
2018,1,16,11,30,26.0,180.0,0.4,16.6,193.0,149.41,116.86
2018,1,16,11,45,23.0,177.0,0.45,16.75,188.5,150.17,117.63
2018,1,16,12,0,20.0,174.0,0.5,16.9,184.0,149.06,116.92
2018,1,16,12,15,10.5,152.0,0.65,16.9,157.5,129.55,101.54
2018,1,16,12,30,1.0,130.0,0.8,16.9,131.0,108.44,84.61
2018,1,16,12,45,8.0,120.0,0.95,16.95,124.5,103.63,80.76
2018,1,16,13,0,15.0,110.0,1.1,17.0,118.0,99.16,77.23
2018,1,16,13,15,15.5,114.5,1.1,16.9,122.5,104.03,81.42
2018,1,16,13,30,16.0,119.0,1.1,16.8,127.0,109.07,85.75
2018,1,16,13,45,76.0,124.0,1.1,16.75,159.0,163.88,131.79
2018,1,16,14,0,136.0,129.0,1.1,16.7,191.0,210.13,170.51
2018,1,16,14,15,148.0,142.5,1.1,16.6,206.0,237.93,193.42
2018,1,16,14,30,160.0,156.0,1.1,16.5,221.0,267.56,217.73
2018,1,16,14,45,92.0,131.0,1.15,16.4,167.5,200.43,163.01
2018,1,16,15,0,24.0,106.0,1.2,16.3,114.0,118.07,94.41
2018,1,16,15,15,13.0,89.0,1.2,16.3,93.5,86.96,68.42
2018,1,16,15,30,2.0,72.0,1.2,16.3,73.0,63.51,48.41
2018,1,16,15,45,1.5,67.0,1.1,15.65,67.5,60.0,45.46
2018,1,16,16,0,1.0,62.0,1.0,15.0,62.0,57.33,43.03
2018,1,16,16,15,0.5,47.0,1.0,14.7,47.0,42.71,30.32
2018,1,16,16,30,0.0,32.0,1.0,14.4,32.0,27.41,16.91
2018,1,16,16,45,0.0,20.0,1.0,14.05,20.0,16.51,5.83
2018,1,16,17,0,0.0,8.0,1.0,13.7,8.0,6.83,0.0
2018,1,16,17,15,0.0,4.0,1.0,13.55,4.0,3.41,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.5,1.35,11.05,4.5,0.0,0.0
2018,1,17,7,30,24.0,9.0,1.3,11.4,9.0,7.68,0.0
2018,1,17,7,45,74.0,22.0,1.3,11.8,28.5,17.28,0.0
2018,1,17,8,0,124.0,35.0,1.3,12.2,48.0,27.25,16.94
2018,1,17,8,15,171.0,50.0,1.25,12.5,76.5,38.46,28.07
2018,1,17,8,30,218.0,65.0,1.2,12.8,105.0,49.48,38.34
2018,1,17,8,45,253.0,79.0,1.15,13.1,137.0,59.54,47.6
2018,1,17,9,0,288.0,93.0,1.1,13.4,169.0,69.39,56.49
2018,1,17,9,15,283.5,108.5,1.05,13.8,193.0,79.65,65.55
2018,1,17,9,30,279.0,124.0,1.0,14.2,217.0,89.59,74.17
2018,1,17,9,45,211.5,144.0,1.0,14.6,218.5,101.33,84.23
2018,1,17,10,0,144.0,164.0,1.0,15.0,220.0,116.35,97.0
2018,1,17,10,15,205.0,171.5,1.1,15.25,258.5,122.07,101.69
2018,1,17,10,30,266.0,179.0,1.2,15.5,297.0,125.73,104.59
2018,1,17,10,45,279.5,186.0,1.25,15.75,315.5,151.46,111.12
2018,1,17,11,0,293.0,193.0,1.3,16.0,334.0,178.49,129.72
2018,1,17,11,15,344.0,188.0,1.4,16.2,359.0,205.15,148.95
2018,1,17,11,30,395.0,183.0,1.5,16.4,384.0,236.08,173.33
2018,1,17,11,45,396.5,184.0,1.6,16.55,388.5,262.88,197.16
2018,1,17,12,0,398.0,185.0,1.7,16.7,393.0,289.09,220.64
2018,1,17,12,15,423.0,187.5,1.7,16.8,409.0,324.64,250.74
2018,1,17,12,30,448.0,190.0,1.7,16.9,425.0,361.5,281.65
2018,1,17,12,45,468.0,182.0,1.7,17.05,425.0,387.99,304.35
2018,1,17,13,0,488.0,174.0,1.7,17.2,425.0,414.33,326.77
2018,1,17,13,15,405.0,186.5,1.7,17.15,391.0,404.74,321.25
2018,1,17,13,30,322.0,199.0,1.7,17.1,357.0,379.57,303.12
2018,1,17,13,45,255.5,198.5,1.7,17.1,320.5,354.81,284.69
2018,1,17,14,0,189.0,198.0,1.7,17.1,284.0,314.6,253.52
2018,1,17,14,15,220.0,181.0,1.7,16.95,275.5,325.65,264.04
2018,1,17,14,30,251.0,164.0,1.7,16.8,267.0,349.21,284.1
2018,1,17,14,45,280.5,147.5,1.65,16.65,253.5,359.7,293.78
2018,1,17,15,0,310.0,131.0,1.6,16.5,240.0,369.26,302.7
2018,1,17,15,15,285.0,118.5,1.6,16.5,210.0,344.87,283.56
2018,1,17,15,30,260.0,106.0,1.6,16.5,180.0,318.89,262.79
2018,1,17,15,45,239.0,91.0,1.45,15.75,151.0,290.96,240.33
2018,1,17,16,0,218.0,76.0,1.3,15.0,122.0,261.79,215.95
2018,1,17,16,15,183.0,61.0,1.3,14.7,93.5,222.01,181.51
2018,1,17,16,30,148.0,46.0,1.3,14.4,65.0,181.9,145.14
2018,1,17,16,45,97.0,31.0,1.25,14.05,41.5,130.1,88.8
2018,1,17,17,0,46.0,16.0,1.2,13.7,18.0,43.64,0.0
2018,1,17,17,15,23.0,8.0,1.2,13.65,9.0,21.46,0.0
2018,1,17,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,2.35,12.4,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.5,12.7,1.0,0.85,0.0
2018,1,18,7,45,0.0,2.5,2.65,12.95,2.5,2.05,0.0
2018,1,18,8,0,0.0,4.0,2.8,13.2,4.0,3.28,0.0
2018,1,18,8,15,0.0,5.0,2.8,13.4,5.0,4.1,0.0
2018,1,18,8,30,0.0,6.0,2.8,13.6,6.0,4.92,0.0
2018,1,18,8,45,0.0,7.5,2.85,13.75,7.5,6.16,0.0
2018,1,18,9,0,0.0,9.0,2.9,13.9,9.0,7.39,1.0
2018,1,18,9,15,0.0,22.0,2.9,14.0,22.0,18.12,10.66
2018,1,18,9,30,0.0,35.0,2.9,14.1,35.0,28.89,20.32
2018,1,18,9,45,0.0,68.5,2.9,14.25,68.5,56.79,45.16
2018,1,18,10,0,0.0,102.0,2.9,14.4,102.0,82.27,67.59
2018,1,18,10,15,11.0,110.0,3.0,14.5,115.0,88.64,73.03
2018,1,18,10,30,22.0,118.0,3.1,14.6,128.0,92.23,72.44
2018,1,18,10,45,22.0,110.5,3.2,14.7,121.0,89.56,69.45
2018,1,18,11,0,22.0,103.0,3.3,14.8,114.0,86.2,66.32
2018,1,18,11,15,11.0,98.0,3.3,14.85,103.5,82.96,64.02
2018,1,18,11,30,0.0,93.0,3.3,14.9,93.0,77.1,59.52
2018,1,18,11,45,0.0,97.5,3.35,15.0,97.5,80.81,62.57
2018,1,18,12,0,0.0,102.0,3.4,15.1,102.0,84.57,65.65
2018,1,18,12,15,0.0,115.5,3.45,15.1,115.5,95.77,74.98
2018,1,18,12,30,0.0,129.0,3.5,15.1,129.0,107.19,84.48
2018,1,18,12,45,18.5,147.0,3.5,15.15,156.5,131.2,104.37
2018,1,18,13,0,37.0,165.0,3.5,15.2,184.0,161.83,129.82
2018,1,18,13,15,18.5,150.0,3.55,15.1,159.5,136.49,109.03
2018,1,18,13,30,0.0,135.0,3.6,15.0,135.0,114.16,90.5
2018,1,18,13,45,0.0,122.5,3.7,14.95,122.5,103.63,81.87
2018,1,18,14,0,0.0,110.0,3.8,14.9,110.0,92.93,73.06
2018,1,18,14,15,0.0,108.5,3.8,14.7,108.5,92.13,72.57
2018,1,18,14,30,0.0,107.0,3.8,14.5,107.0,91.5,72.21
2018,1,18,14,45,0.0,94.0,3.75,14.3,94.0,80.04,62.7
2018,1,18,15,0,0.0,81.0,3.7,14.1,81.0,68.46,52.99
2018,1,18,15,15,0.0,76.5,3.7,14.1,76.5,65.02,50.12
2018,1,18,15,30,0.0,72.0,3.7,14.1,72.0,61.82,47.38
2018,1,18,15,45,0.0,60.5,3.5,13.7,60.5,51.51,38.56
2018,1,18,16,0,0.0,49.0,3.3,13.3,49.0,41.08,29.52
2018,1,18,16,15,0.0,37.0,3.25,13.15,37.0,30.59,20.31
2018,1,18,16,30,0.0,25.0,3.2,13.0,25.0,20.63,11.5
2018,1,18,16,45,0.0,16.0,3.2,12.8,16.0,13.18,4.14
2018,1,18,17,0,0.0,7.0,3.2,12.6,7.0,5.75,0.0
2018,1,18,17,15,0.0,3.5,3.3,12.5,3.5,2.99,0.0
2018,1,18,17,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,19,7,15,45.5,7.5,2.4,9.4,8.5,0.0,0.0
2018,1,19,7,30,91.0,15.0,2.4,9.9,17.0,12.8,0.0
2018,1,19,7,45,213.5,26.5,2.4,10.35,45.0,20.7,0.27
2018,1,19,8,0,336.0,38.0,2.4,10.8,73.0,31.81,21.05
2018,1,19,8,15,412.5,46.0,2.5,11.05,109.5,37.67,27.58
2018,1,19,8,30,489.0,54.0,2.6,11.3,146.0,43.56,33.32
2018,1,19,8,45,394.5,72.5,2.65,11.55,158.5,54.4,43.31
2018,1,19,9,0,300.0,91.0,2.7,11.8,171.0,66.22,54.04
2018,1,19,9,15,288.0,110.0,2.7,11.95,196.5,80.67,66.98
2018,1,19,9,30,276.0,129.0,2.7,12.1,222.0,92.71,77.62
2018,1,19,9,45,303.5,139.5,2.65,12.25,251.5,99.55,83.54
2018,1,19,10,0,331.0,150.0,2.6,12.4,281.0,106.26,89.28
2018,1,19,10,15,295.0,167.5,2.6,12.5,291.0,116.25,97.88
2018,1,19,10,30,259.0,185.0,2.6,12.6,301.0,129.48,102.28
2018,1,19,10,45,277.5,187.0,2.6,12.7,317.0,152.33,113.37
2018,1,19,11,0,296.0,189.0,2.6,12.8,333.0,176.65,130.02
2018,1,19,11,15,291.0,195.0,2.6,12.85,340.5,200.9,150.2
2018,1,19,11,30,286.0,201.0,2.6,12.9,348.0,224.4,170.96
2018,1,19,11,45,330.0,188.5,2.65,13.0,361.0,246.88,189.8
2018,1,19,12,0,374.0,176.0,2.7,13.1,374.0,274.73,213.74
2018,1,19,12,15,331.0,200.5,2.8,13.1,376.0,297.71,235.57
2018,1,19,12,30,288.0,225.0,2.9,13.1,378.0,320.08,256.06
2018,1,19,12,45,204.5,217.5,3.05,13.1,325.5,286.95,231.65
2018,1,19,13,0,121.0,210.0,3.2,13.1,273.0,250.92,203.72
2018,1,19,13,15,108.5,196.0,3.3,13.05,251.5,239.82,195.54
2018,1,19,13,30,96.0,182.0,3.4,13.0,230.0,226.84,185.56
2018,1,19,13,45,233.5,173.5,3.5,12.95,283.5,317.02,261.7
2018,1,19,14,0,371.0,165.0,3.6,12.9,337.0,416.78,344.58
2018,1,19,14,15,523.0,130.5,3.7,12.75,357.0,492.21,408.18
2018,1,19,14,30,675.0,96.0,3.8,12.6,377.0,577.16,478.83
2018,1,19,14,45,629.5,95.5,3.9,12.5,341.0,560.3,466.62
2018,1,19,15,0,584.0,95.0,4.0,12.4,305.0,539.57,451.4
2018,1,19,15,15,525.0,90.0,4.0,12.4,263.0,501.02,420.96
2018,1,19,15,30,466.0,85.0,4.0,12.4,221.0,453.56,382.64
2018,1,19,15,45,467.5,72.5,3.85,11.85,191.5,449.62,379.79
2018,1,19,16,0,469.0,60.0,3.7,11.3,162.0,437.76,369.27
2018,1,19,16,15,422.0,51.5,3.65,10.9,128.0,394.37,330.74
2018,1,19,16,30,375.0,43.0,3.6,10.5,94.0,349.69,288.42
2018,1,19,16,45,226.0,31.0,3.55,10.15,58.5,232.8,174.36
2018,1,19,17,0,77.0,19.0,3.5,9.8,23.0,88.66,0.0
2018,1,19,17,15,38.5,9.5,3.5,9.7,11.5,32.81,0.0
2018,1,19,17,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.9,8.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.6,6.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.6,6.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.55,6.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,1,20,7,15,77.0,7.5,3.6,7.0,9.0,0.0,0.0
2018,1,20,7,30,154.0,15.0,3.7,7.6,18.0,12.8,0.0
2018,1,20,7,45,295.0,23.5,3.75,8.25,48.0,19.79,1.32
2018,1,20,8,0,436.0,32.0,3.8,8.9,78.0,26.62,16.94
2018,1,20,8,15,459.0,40.0,3.85,9.3,109.0,32.6,23.32
2018,1,20,8,30,482.0,48.0,3.9,9.7,140.0,38.41,28.94
2018,1,20,8,45,358.0,73.5,3.95,10.1,151.0,54.85,43.97
2018,1,20,9,0,234.0,99.0,4.0,10.5,162.0,72.92,60.35
2018,1,20,9,15,254.5,114.5,4.05,10.9,192.5,83.26,69.58
2018,1,20,9,30,275.0,130.0,4.1,11.3,223.0,93.32,78.44
2018,1,20,9,45,314.5,139.0,4.15,11.65,256.0,99.36,83.61
2018,1,20,10,0,354.0,148.0,4.2,12.0,289.0,105.3,88.63
2018,1,20,10,15,389.5,153.5,4.2,12.2,319.5,104.53,87.74
2018,1,20,10,30,425.0,159.0,4.2,12.4,350.0,113.11,87.13
2018,1,20,10,45,473.0,157.0,4.2,12.65,380.0,144.59,100.06
2018,1,20,11,0,521.0,155.0,4.2,12.9,410.0,180.6,123.56
2018,1,20,11,15,526.0,159.5,4.25,13.0,424.0,217.71,154.23
2018,1,20,11,30,531.0,164.0,4.3,13.1,438.0,254.77,187.03
2018,1,20,11,45,500.5,176.0,4.3,13.25,438.0,287.38,218.06
2018,1,20,12,0,470.0,188.0,4.3,13.4,438.0,316.63,245.94
2018,1,20,12,15,471.5,188.0,4.35,13.45,439.5,344.83,271.95
2018,1,20,12,30,473.0,188.0,4.4,13.5,441.0,372.05,296.84
2018,1,20,12,45,474.0,185.5,4.4,13.6,436.5,395.79,318.47
2018,1,20,13,0,475.0,183.0,4.4,13.7,432.0,418.19,338.67
2018,1,20,13,15,473.5,178.5,4.35,13.7,421.0,435.98,354.96
2018,1,20,13,30,472.0,174.0,4.3,13.7,410.0,451.99,369.58
2018,1,20,13,45,474.5,165.0,4.3,13.7,394.0,464.16,381.14
2018,1,20,14,0,477.0,156.0,4.3,13.7,378.0,474.44,391.08
2018,1,20,14,15,595.5,122.5,4.3,13.6,383.5,538.17,444.84
2018,1,20,14,30,714.0,89.0,4.3,13.5,389.0,596.72,494.17
2018,1,20,14,45,754.5,76.0,4.25,13.4,370.0,621.27,515.43
2018,1,20,15,0,795.0,63.0,4.2,13.3,351.0,646.45,536.66
2018,1,20,15,15,764.5,60.0,4.2,13.3,312.5,631.21,525.06
2018,1,20,15,30,734.0,57.0,4.2,13.3,274.0,612.57,510.47
2018,1,20,15,45,538.0,65.0,3.9,12.5,211.0,492.4,413.91
2018,1,20,16,0,342.0,73.0,3.6,11.7,148.0,361.3,304.55
2018,1,20,16,15,339.0,56.5,3.5,11.2,117.0,340.11,285.64
2018,1,20,16,30,336.0,40.0,3.4,10.7,86.0,321.17,265.61
2018,1,20,16,45,280.5,30.5,3.3,10.2,59.5,270.66,206.97
2018,1,20,17,0,225.0,21.0,3.2,9.7,33.0,200.24,0.0
2018,1,20,17,15,112.5,10.5,3.15,9.55,16.5,81.44,0.0
2018,1,20,17,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,21,7,15,63.0,7.5,1.25,9.1,9.0,0.0,0.0
2018,1,21,7,30,126.0,15.0,1.2,9.3,18.0,12.8,0.0
2018,1,21,7,45,187.5,24.5,1.1,9.55,39.5,19.11,2.18
2018,1,21,8,0,249.0,34.0,1.0,9.8,61.0,26.34,16.79
2018,1,21,8,15,205.0,52.5,1.05,10.05,81.5,39.68,29.59
2018,1,21,8,30,161.0,71.0,1.1,10.3,102.0,53.28,42.23
2018,1,21,8,45,191.0,85.5,1.15,10.5,131.0,63.5,51.7
2018,1,21,9,0,221.0,100.0,1.2,10.7,160.0,73.48,60.79
2018,1,21,9,15,236.5,116.0,1.35,11.0,189.0,84.06,70.22
2018,1,21,9,30,252.0,132.0,1.5,11.3,218.0,94.34,79.25
2018,1,21,9,45,248.5,148.0,1.6,11.6,240.0,104.15,87.74
2018,1,21,10,0,245.0,164.0,1.7,11.9,262.0,113.67,95.88
2018,1,21,10,15,268.5,172.5,1.85,12.1,287.5,118.85,100.19
2018,1,21,10,30,292.0,181.0,2.0,12.3,313.0,128.4,100.78
2018,1,21,10,45,247.5,197.0,2.1,12.45,313.0,156.76,117.96
2018,1,21,11,0,203.0,213.0,2.2,12.6,313.0,183.51,139.69
2018,1,21,11,15,182.0,222.5,2.25,12.7,314.5,201.94,155.65
2018,1,21,11,30,161.0,232.0,2.3,12.8,316.0,218.2,170.49
2018,1,21,11,45,136.5,236.0,2.35,12.9,308.0,227.43,179.73
2018,1,21,12,0,112.0,240.0,2.4,13.0,300.0,232.26,185.13
2018,1,21,12,15,108.0,240.0,2.4,13.05,298.0,239.8,192.08
2018,1,21,12,30,104.0,240.0,2.4,13.1,296.0,246.68,198.38
2018,1,21,12,45,144.5,236.0,2.4,13.15,313.0,275.77,222.41
2018,1,21,13,0,185.0,232.0,2.4,13.2,330.0,303.11,245.22
2018,1,21,13,15,254.0,218.5,2.4,13.25,349.0,347.55,281.99
2018,1,21,13,30,323.0,205.0,2.4,13.3,368.0,387.93,315.65
2018,1,21,13,45,275.5,202.0,2.4,13.3,337.0,371.73,303.52
2018,1,21,14,0,228.0,199.0,2.4,13.3,306.0,340.66,279.43
2018,1,21,14,15,174.5,189.0,2.35,13.3,268.0,305.81,251.61
2018,1,21,14,30,121.0,179.0,2.3,13.3,230.0,267.96,220.75
2018,1,21,14,45,114.5,161.0,2.2,13.25,206.5,250.41,207.05
2018,1,21,15,0,108.0,143.0,2.1,13.2,183.0,231.56,192.02
2018,1,21,15,15,133.5,131.0,2.1,13.2,175.0,241.69,201.43
2018,1,21,15,30,159.0,119.0,2.1,13.2,167.0,251.77,210.51
2018,1,21,15,45,129.5,102.5,1.9,12.7,137.5,216.14,180.48
2018,1,21,16,0,100.0,86.0,1.7,12.2,108.0,179.66,149.2
2018,1,21,16,15,82.5,68.5,1.8,12.0,84.0,149.38,122.66
2018,1,21,16,30,65.0,51.0,1.9,11.8,60.0,118.14,94.57
2018,1,21,16,45,41.0,35.0,2.0,11.6,40.0,84.32,61.48
2018,1,21,17,0,17.0,19.0,2.1,11.4,20.0,32.64,0.0
2018,1,21,17,15,8.5,9.5,2.15,11.35,10.0,13.61,0.0
2018,1,21,17,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
