Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,1,7,15,25.0,9.0,1.55,11.8,10.0,7.68,0.0
2018,2,1,7,30,50.0,18.0,1.6,12.3,20.0,14.18,0.0
2018,2,1,7,45,143.5,32.5,1.7,12.8,49.5,25.0,13.88
2018,2,1,8,0,237.0,47.0,1.8,13.3,79.0,35.88,25.52
2018,2,1,8,15,298.5,59.0,1.8,13.6,114.5,44.62,33.84
2018,2,1,8,30,360.0,71.0,1.8,13.9,150.0,53.19,41.78
2018,2,1,8,45,385.0,83.5,1.8,14.25,184.5,61.67,49.47
2018,2,1,9,0,410.0,96.0,1.8,14.6,219.0,69.91,56.77
2018,2,1,9,15,432.0,108.0,1.8,15.05,254.0,77.55,63.38
2018,2,1,9,30,454.0,120.0,1.8,15.5,289.0,84.99,69.7
2018,2,1,9,45,497.5,123.0,1.8,16.0,325.5,86.57,70.82
2018,2,1,10,0,541.0,126.0,1.8,16.5,362.0,88.23,71.97
2018,2,1,10,15,522.0,142.0,1.85,16.9,383.0,97.39,79.65
2018,2,1,10,30,503.0,158.0,1.9,17.3,404.0,122.38,86.82
2018,2,1,10,45,543.0,155.5,1.95,17.7,433.0,158.32,104.06
2018,2,1,11,0,583.0,153.0,2.0,18.1,462.0,199.61,132.6
2018,2,1,11,15,621.5,146.5,2.05,18.35,485.5,239.21,163.94
2018,2,1,11,30,660.0,140.0,2.1,18.6,509.0,281.92,199.93
2018,2,1,11,45,692.0,133.0,2.15,18.85,525.5,324.9,237.24
2018,2,1,12,0,724.0,126.0,2.2,19.1,542.0,369.45,275.89
2018,2,1,12,15,684.5,139.0,2.25,19.3,533.5,403.84,307.35
2018,2,1,12,30,645.0,152.0,2.3,19.5,525.0,433.54,334.09
2018,2,1,12,45,720.5,126.5,2.35,19.65,539.5,480.1,372.61
2018,2,1,13,0,796.0,101.0,2.4,19.8,554.0,529.06,412.71
2018,2,1,13,15,773.0,105.0,2.45,19.9,536.5,552.97,433.36
2018,2,1,13,30,750.0,109.0,2.5,20.0,519.0,574.17,451.55
2018,2,1,13,45,751.5,103.5,2.5,20.05,501.5,596.71,470.57
2018,2,1,14,0,753.0,98.0,2.5,20.1,484.0,614.69,485.98
2018,2,1,14,15,752.5,92.0,2.45,20.0,460.0,629.5,498.91
2018,2,1,14,30,752.0,86.0,2.4,19.9,436.0,641.32,509.5
2018,2,1,14,45,776.0,74.5,2.35,19.8,413.0,661.29,525.69
2018,2,1,15,0,800.0,63.0,2.3,19.7,390.0,678.17,538.9
2018,2,1,15,15,798.0,57.5,2.3,19.7,357.0,680.33,541.26
2018,2,1,15,30,796.0,52.0,2.3,19.7,324.0,672.24,535.94
2018,2,1,15,45,762.0,49.5,2.05,18.75,282.0,655.15,524.01
2018,2,1,16,0,728.0,47.0,1.8,17.8,240.0,628.15,503.7
2018,2,1,16,15,611.0,47.0,1.85,17.25,188.5,540.18,436.8
2018,2,1,16,30,494.0,47.0,1.9,16.7,137.0,458.27,371.68
2018,2,1,16,45,414.0,39.5,1.9,16.2,100.0,387.9,311.38
2018,2,1,17,0,334.0,32.0,1.9,15.7,63.0,317.89,234.88
2018,2,1,17,15,201.0,20.5,1.9,15.5,36.0,187.13,0.0
2018,2,1,17,30,68.0,9.0,1.9,15.3,9.0,52.7,0.0
2018,2,1,17,45,34.0,4.5,1.9,15.15,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,7,15,78.0,9.5,1.3,13.3,13.0,8.11,0.0
2018,2,2,7,30,156.0,19.0,1.4,13.7,26.0,14.86,0.0
2018,2,2,7,45,297.5,29.5,1.5,14.1,63.0,24.36,13.65
2018,2,2,8,0,439.0,40.0,1.6,14.5,100.0,32.82,22.81
2018,2,2,8,15,479.0,47.5,1.75,14.85,135.5,38.21,28.07
2018,2,2,8,30,519.0,55.0,1.9,15.2,171.0,43.5,33.03
2018,2,2,8,45,493.5,72.5,2.05,15.55,201.5,56.21,44.4
2018,2,2,9,0,468.0,90.0,2.2,15.9,232.0,66.21,53.23
2018,2,2,9,15,543.0,90.5,2.3,16.15,278.0,67.75,54.49
2018,2,2,9,30,618.0,91.0,2.4,16.4,324.0,67.42,54.07
2018,2,2,9,45,568.0,112.5,2.5,16.7,343.0,81.46,66.19
2018,2,2,10,0,518.0,134.0,2.6,17.0,362.0,93.0,75.99
2018,2,2,10,15,552.5,135.5,2.65,17.25,394.0,93.54,76.23
2018,2,2,10,30,587.0,137.0,2.7,17.5,426.0,114.02,77.72
2018,2,2,10,45,590.0,144.5,2.7,17.75,447.0,157.71,101.61
2018,2,2,11,0,593.0,152.0,2.7,18.0,468.0,201.55,133.96
2018,2,2,11,15,594.0,156.5,2.7,18.25,482.0,242.62,168.23
2018,2,2,11,30,595.0,161.0,2.7,18.5,496.0,283.23,203.78
2018,2,2,11,45,612.0,159.5,2.7,18.75,509.0,323.33,238.87
2018,2,2,12,0,629.0,158.0,2.7,19.0,522.0,364.0,274.33
2018,2,2,12,15,670.0,145.0,2.7,19.2,534.0,404.88,309.36
2018,2,2,12,30,711.0,132.0,2.7,19.4,546.0,447.25,345.25
2018,2,2,12,45,689.5,137.5,2.7,19.6,536.0,476.96,371.16
2018,2,2,13,0,668.0,143.0,2.7,19.8,526.0,503.26,393.74
2018,2,2,13,15,701.5,130.0,2.7,19.8,524.0,539.77,424.07
2018,2,2,13,30,735.0,117.0,2.7,19.8,522.0,575.6,453.55
2018,2,2,13,45,775.5,100.0,2.7,19.85,513.5,609.11,481.13
2018,2,2,14,0,816.0,83.0,2.7,19.9,505.0,642.47,508.38
2018,2,2,14,15,811.0,79.0,2.6,19.8,479.5,657.47,521.15
2018,2,2,14,30,806.0,75.0,2.5,19.7,454.0,669.21,531.25
2018,2,2,14,45,812.5,70.5,2.4,19.65,429.0,685.35,543.63
2018,2,2,15,0,819.0,66.0,2.3,19.6,404.0,698.5,553.71
2018,2,2,15,15,793.5,63.5,2.3,19.6,365.0,687.34,546.37
2018,2,2,15,30,768.0,61.0,2.3,19.6,326.0,672.71,536.38
2018,2,2,15,45,702.0,61.0,2.0,18.8,279.0,627.48,503.03
2018,2,2,16,0,636.0,61.0,1.7,18.0,232.0,585.0,470.77
2018,2,2,16,15,576.0,54.0,1.7,17.5,187.5,531.27,429.46
2018,2,2,16,30,516.0,47.0,1.7,17.0,143.0,476.13,384.81
2018,2,2,16,45,425.0,40.0,1.7,16.5,104.0,397.93,319.07
2018,2,2,17,0,334.0,33.0,1.7,16.0,65.0,320.15,240.09
2018,2,2,17,15,202.0,21.0,1.75,15.8,37.5,191.16,0.0
2018,2,2,17,30,70.0,9.0,1.8,15.6,10.0,54.24,0.0
2018,2,2,17,45,35.0,4.5,1.8,15.4,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,2,3,7,15,118.5,10.5,2.8,12.45,16.5,8.96,0.0
2018,2,3,7,30,237.0,21.0,2.9,13.0,33.0,17.76,0.0
2018,2,3,7,45,379.5,29.5,3.0,13.55,72.0,24.5,14.08
2018,2,3,8,0,522.0,38.0,3.1,14.1,111.0,31.35,21.61
2018,2,3,8,15,502.5,47.5,3.05,14.55,139.0,38.25,28.16
2018,2,3,8,30,483.0,57.0,3.0,15.0,167.0,44.8,34.21
2018,2,3,8,45,347.5,89.0,2.95,15.45,176.5,65.14,52.31
2018,2,3,9,0,212.0,121.0,2.9,15.9,186.0,86.99,71.51
2018,2,3,9,15,253.5,134.0,2.9,16.4,222.5,95.61,78.85
2018,2,3,9,30,295.0,147.0,2.9,16.9,259.0,104.05,85.92
2018,2,3,9,45,321.5,158.5,2.9,17.35,291.5,111.24,91.82
2018,2,3,10,0,348.0,170.0,2.9,17.8,324.0,118.28,97.52
2018,2,3,10,15,364.5,180.0,2.9,18.2,351.5,124.16,102.21
2018,2,3,10,30,381.0,190.0,2.9,18.6,379.0,144.57,105.99
2018,2,3,10,45,390.5,198.5,2.85,19.0,400.5,178.01,125.13
2018,2,3,11,0,400.0,207.0,2.8,19.4,422.0,212.37,150.19
2018,2,3,11,15,407.5,213.0,2.8,19.7,438.0,243.88,175.78
2018,2,3,11,30,415.0,219.0,2.8,20.0,454.0,278.58,205.05
2018,2,3,11,45,419.0,222.0,2.75,20.3,463.0,310.28,232.33
2018,2,3,12,0,423.0,225.0,2.7,20.6,472.0,341.72,259.24
2018,2,3,12,15,437.5,221.5,2.65,20.75,477.5,371.85,284.84
2018,2,3,12,30,452.0,218.0,2.6,20.9,483.0,402.09,310.22
2018,2,3,12,45,455.0,213.5,2.55,21.1,478.5,425.7,330.21
2018,2,3,13,0,458.0,209.0,2.5,21.3,474.0,448.06,348.91
2018,2,3,13,15,451.5,206.0,2.45,21.35,462.0,465.02,363.37
2018,2,3,13,30,445.0,203.0,2.4,21.4,450.0,479.95,376.04
2018,2,3,13,45,434.5,197.0,2.35,21.45,431.0,487.44,382.95
2018,2,3,14,0,424.0,191.0,2.3,21.5,412.0,492.53,387.94
2018,2,3,14,15,489.0,164.0,2.25,21.45,406.0,525.6,415.22
2018,2,3,14,30,554.0,137.0,2.2,21.4,400.0,557.76,441.65
2018,2,3,14,45,694.5,100.0,2.15,21.3,405.5,640.22,505.92
2018,2,3,15,0,835.0,63.0,2.1,21.2,411.0,702.73,552.45
2018,2,3,15,15,810.0,60.5,2.1,21.2,372.0,698.56,549.86
2018,2,3,15,30,785.0,58.0,2.1,21.2,333.0,684.33,540.31
2018,2,3,15,45,750.5,55.0,1.8,20.4,290.5,659.03,521.94
2018,2,3,16,0,716.0,52.0,1.5,19.6,248.0,630.72,500.38
2018,2,3,16,15,662.0,47.5,1.5,19.2,203.0,583.26,464.51
2018,2,3,16,30,608.0,43.0,1.5,18.8,158.0,533.64,424.85
2018,2,3,16,45,517.5,37.0,1.5,18.4,116.0,462.63,365.72
2018,2,3,17,0,427.0,31.0,1.5,18.0,74.0,385.85,289.64
2018,2,3,17,15,264.0,21.0,1.45,17.95,43.0,237.02,0.0
2018,2,3,17,30,101.0,11.0,1.4,17.9,12.0,76.88,0.0
2018,2,3,17,45,50.5,5.5,1.35,17.85,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,4,7,15,0.5,7.0,1.8,13.1,7.0,5.97,0.0
2018,2,4,7,30,1.0,14.0,1.9,13.5,14.0,11.55,0.0
2018,2,4,7,45,5.0,28.5,1.95,13.9,29.0,23.24,13.31
2018,2,4,8,0,9.0,43.0,2.0,14.3,44.0,34.72,24.59
2018,2,4,8,15,13.0,59.5,2.0,14.6,62.0,47.54,36.37
2018,2,4,8,30,17.0,76.0,2.0,14.9,80.0,60.24,47.91
2018,2,4,8,45,42.0,98.0,2.05,15.2,110.5,74.81,60.9
2018,2,4,9,0,67.0,120.0,2.1,15.5,141.0,90.05,74.28
2018,2,4,9,15,90.5,129.0,2.15,15.9,161.5,94.29,77.8
2018,2,4,9,30,114.0,138.0,2.2,16.3,182.0,100.73,83.17
2018,2,4,9,45,154.0,153.0,2.3,16.65,218.5,110.79,91.62
2018,2,4,10,0,194.0,168.0,2.4,17.0,255.0,120.66,99.82
2018,2,4,10,15,314.0,174.0,2.4,17.35,326.0,119.88,98.79
2018,2,4,10,30,434.0,180.0,2.4,17.7,397.0,136.57,98.14
2018,2,4,10,45,474.5,179.0,2.45,18.1,427.0,170.65,115.99
2018,2,4,11,0,515.0,178.0,2.5,18.5,457.0,208.66,142.62
2018,2,4,11,15,600.5,159.0,2.5,18.7,494.5,248.61,172.48
2018,2,4,11,30,686.0,140.0,2.5,18.9,532.0,293.43,208.61
2018,2,4,11,45,738.0,125.5,2.5,19.15,553.5,338.32,247.13
2018,2,4,12,0,790.0,111.0,2.5,19.4,575.0,388.76,290.2
2018,2,4,12,15,737.5,127.5,2.5,19.45,562.0,421.03,320.56
2018,2,4,12,30,685.0,144.0,2.5,19.5,549.0,450.03,347.09
2018,2,4,12,45,665.5,148.5,2.5,19.55,539.0,478.95,372.4
2018,2,4,13,0,646.0,153.0,2.5,19.6,529.0,504.62,394.52
2018,2,4,13,15,621.5,156.5,2.45,19.65,511.5,523.23,410.61
2018,2,4,13,30,597.0,160.0,2.4,19.7,494.0,538.2,423.51
2018,2,4,13,45,587.0,156.5,2.4,19.7,475.0,552.26,435.87
2018,2,4,14,0,577.0,153.0,2.4,19.7,456.0,557.33,441.46
2018,2,4,14,15,614.5,136.0,2.35,19.7,443.5,591.32,468.81
2018,2,4,14,30,652.0,119.0,2.3,19.7,431.0,617.44,490.12
2018,2,4,14,45,743.5,92.0,2.3,19.65,424.0,668.88,531.09
2018,2,4,15,0,835.0,65.0,2.3,19.6,417.0,714.67,565.4
2018,2,4,15,15,810.0,62.5,2.3,19.6,377.5,703.92,558.18
2018,2,4,15,30,785.0,60.0,2.3,19.6,338.0,689.64,548.61
2018,2,4,15,45,751.5,56.5,2.05,18.95,295.0,664.37,530.31
2018,2,4,16,0,718.0,53.0,1.8,18.3,252.0,636.06,508.89
2018,2,4,16,15,665.0,48.5,1.75,17.9,207.5,589.14,472.89
2018,2,4,16,30,612.0,44.0,1.7,17.5,163.0,540.02,433.16
2018,2,4,16,45,522.5,38.0,1.65,17.1,120.0,469.37,373.94
2018,2,4,17,0,433.0,32.0,1.6,16.7,77.0,392.73,299.67
2018,2,4,17,15,268.0,22.0,1.6,16.6,45.0,243.68,38.83
2018,2,4,17,30,103.0,12.0,1.6,16.5,13.0,79.4,0.0
2018,2,4,17,45,51.5,6.0,1.6,16.4,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,7,15,112.0,11.5,0.85,14.05,17.5,9.82,0.0
2018,2,5,7,30,224.0,23.0,0.9,14.4,35.0,19.42,0.0
2018,2,5,7,45,360.5,31.5,0.95,14.7,74.0,26.06,15.8
2018,2,5,8,0,497.0,40.0,1.0,15.0,113.0,32.81,22.94
2018,2,5,8,15,483.0,51.0,1.1,15.35,142.5,40.89,30.48
2018,2,5,8,30,469.0,62.0,1.2,15.7,172.0,48.58,37.51
2018,2,5,8,45,341.5,93.5,1.3,16.05,182.0,68.11,54.82
2018,2,5,9,0,214.0,125.0,1.4,16.4,192.0,89.54,73.55
2018,2,5,9,15,249.5,138.0,1.45,16.8,227.0,98.05,80.74
2018,2,5,9,30,285.0,151.0,1.5,17.2,262.0,106.36,87.67
2018,2,5,9,45,318.5,162.0,1.6,17.55,297.0,113.27,93.33
2018,2,5,10,0,352.0,173.0,1.7,17.9,332.0,120.05,98.82
2018,2,5,10,15,417.0,172.0,1.75,18.3,373.0,114.36,93.6
2018,2,5,10,30,482.0,171.0,1.8,18.7,414.0,134.1,94.06
2018,2,5,10,45,488.0,179.5,1.9,19.1,435.5,173.52,116.96
2018,2,5,11,0,494.0,188.0,2.0,19.5,457.0,213.5,146.6
2018,2,5,11,15,437.5,209.0,2.0,19.85,453.0,249.49,178.54
2018,2,5,11,30,381.0,230.0,2.0,20.2,449.0,280.01,206.62
2018,2,5,11,45,355.5,241.0,2.0,20.5,448.0,305.74,229.61
2018,2,5,12,0,330.0,252.0,2.0,20.8,447.0,328.79,249.98
2018,2,5,12,15,373.0,242.5,2.05,21.0,464.0,361.03,276.26
2018,2,5,12,30,416.0,233.0,2.1,21.2,481.0,400.65,308.15
2018,2,5,12,45,522.0,196.5,2.15,21.35,504.5,447.25,345.44
2018,2,5,13,0,628.0,160.0,2.2,21.5,528.0,503.25,389.93
2018,2,5,13,15,718.5,127.5,2.25,21.5,539.5,553.61,430.38
2018,2,5,13,30,809.0,95.0,2.3,21.5,551.0,604.29,471.04
2018,2,5,13,45,788.0,97.0,2.35,21.45,528.0,621.49,485.86
2018,2,5,14,0,767.0,99.0,2.4,21.4,505.0,634.89,497.84
2018,2,5,14,15,746.0,99.5,2.4,21.2,477.5,645.51,507.62
2018,2,5,14,30,725.0,100.0,2.4,21.0,450.0,650.77,513.39
2018,2,5,14,45,777.5,81.5,2.4,20.75,433.0,681.05,537.9
2018,2,5,15,0,830.0,63.0,2.4,20.5,416.0,704.69,556.53
2018,2,5,15,15,805.5,60.5,2.4,20.5,377.0,700.81,554.55
2018,2,5,15,30,781.0,58.0,2.4,20.5,338.0,686.81,545.16
2018,2,5,15,45,746.0,55.5,2.2,19.55,295.5,661.58,527.93
2018,2,5,16,0,711.0,53.0,2.0,18.6,253.0,633.35,507.6
2018,2,5,16,15,658.0,49.0,1.95,18.05,208.5,586.93,472.28
2018,2,5,16,30,605.0,45.0,1.9,17.5,164.0,538.26,433.19
2018,2,5,16,45,516.5,39.0,1.85,17.0,121.5,468.12,374.59
2018,2,5,17,0,428.0,33.0,1.8,16.5,79.0,391.82,302.5
2018,2,5,17,15,265.5,22.0,1.75,16.35,46.0,245.29,74.99
2018,2,5,17,30,103.0,11.0,1.7,16.2,13.0,78.87,0.0
2018,2,5,17,45,51.5,5.5,1.7,16.05,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,7,15,150.5,11.5,2.7,13.05,20.5,9.82,0.0
2018,2,6,7,30,301.0,23.0,2.8,13.6,41.0,19.45,0.0
2018,2,6,7,45,455.0,29.5,2.9,14.15,84.0,26.71,16.55
2018,2,6,8,0,609.0,36.0,3.0,14.7,127.0,32.46,22.67
2018,2,6,8,15,580.5,46.0,3.1,15.05,157.0,37.22,27.28
2018,2,6,8,30,552.0,56.0,3.2,15.4,187.0,44.18,33.66
2018,2,6,8,45,395.0,89.5,3.3,15.75,193.0,65.67,52.75
2018,2,6,9,0,238.0,123.0,3.4,16.1,199.0,88.53,72.81
2018,2,6,9,15,257.0,139.0,3.4,16.45,231.0,98.74,81.56
2018,2,6,9,30,276.0,155.0,3.4,16.8,263.0,108.67,89.94
2018,2,6,9,45,339.5,160.5,3.45,17.1,306.0,112.61,93.05
2018,2,6,10,0,403.0,166.0,3.5,17.4,349.0,111.48,91.78
2018,2,6,10,15,442.5,169.5,3.5,17.75,383.5,112.94,92.72
2018,2,6,10,30,482.0,173.0,3.5,18.1,418.0,136.56,95.92
2018,2,6,10,45,505.5,175.5,3.45,18.4,443.5,173.93,117.0
2018,2,6,11,0,529.0,178.0,3.4,18.7,469.0,213.5,146.0
2018,2,6,11,15,542.5,180.5,3.4,18.95,487.0,252.94,178.59
2018,2,6,11,30,556.0,183.0,3.4,19.2,505.0,293.15,213.22
2018,2,6,11,45,542.0,190.5,3.35,19.4,509.0,329.01,245.51
2018,2,6,12,0,528.0,198.0,3.3,19.6,513.0,362.81,275.67
2018,2,6,12,15,518.5,202.5,3.3,19.75,512.5,393.94,303.12
2018,2,6,12,30,509.0,207.0,3.3,19.9,512.0,423.2,328.48
2018,2,6,12,45,515.0,202.5,3.3,20.05,509.0,450.57,351.86
2018,2,6,13,0,521.0,198.0,3.3,20.2,506.0,476.78,373.97
2018,2,6,13,15,519.0,194.5,3.25,20.2,495.5,497.96,392.03
2018,2,6,13,30,517.0,191.0,3.2,20.2,485.0,517.22,408.36
2018,2,6,13,45,509.5,184.5,3.15,20.25,465.5,528.02,418.02
2018,2,6,14,0,502.0,178.0,3.1,20.3,446.0,536.33,425.68
2018,2,6,14,15,564.0,152.5,3.0,20.15,439.0,570.68,454.22
2018,2,6,14,30,626.0,127.0,2.9,20.0,432.0,611.89,487.47
2018,2,6,14,45,752.0,93.5,2.85,19.9,434.5,682.07,542.72
2018,2,6,15,0,878.0,60.0,2.8,19.8,437.0,739.58,585.57
2018,2,6,15,15,855.0,58.0,2.8,19.8,397.0,730.83,579.83
2018,2,6,15,30,832.0,56.0,2.8,19.8,357.0,718.63,571.87
2018,2,6,15,45,798.0,53.0,2.35,18.85,312.5,700.68,558.85
2018,2,6,16,0,764.0,50.0,1.9,17.9,268.0,672.42,537.1
2018,2,6,16,15,710.5,46.5,1.9,17.3,221.5,625.95,502.56
2018,2,6,16,30,657.0,43.0,1.9,16.7,175.0,577.22,464.12
2018,2,6,16,45,570.5,37.5,1.85,16.1,130.5,499.91,400.55
2018,2,6,17,0,484.0,32.0,1.8,15.5,86.0,421.39,327.98
2018,2,6,17,15,335.5,24.0,1.75,15.4,53.0,298.94,125.66
2018,2,6,17,30,187.0,16.0,1.7,15.3,20.0,140.41,0.0
2018,2,6,17,45,93.5,8.0,1.65,15.2,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,7,7,15,126.0,11.5,3.0,11.75,19.5,9.82,0.0
2018,2,7,7,30,252.0,23.0,3.1,12.3,39.0,19.26,0.83
2018,2,7,7,45,392.0,31.5,3.2,12.85,80.5,25.98,16.22
2018,2,7,8,0,532.0,40.0,3.3,13.4,122.0,32.81,23.15
2018,2,7,8,15,511.0,51.0,3.25,13.85,151.0,40.85,30.67
2018,2,7,8,30,490.0,62.0,3.2,14.3,180.0,48.48,37.66
2018,2,7,8,45,347.5,95.0,3.15,14.75,187.0,69.05,55.97
2018,2,7,9,0,205.0,128.0,3.1,15.2,194.0,91.36,75.55
2018,2,7,9,15,220.5,144.5,2.95,15.7,224.0,101.73,84.38
2018,2,7,9,30,236.0,161.0,2.8,16.2,254.0,111.8,92.81
2018,2,7,9,45,259.5,174.0,2.7,16.7,285.5,119.63,99.19
2018,2,7,10,0,283.0,187.0,2.6,17.2,317.0,127.27,105.34
2018,2,7,10,15,303.0,198.0,2.5,17.65,345.5,133.55,110.28
2018,2,7,10,30,323.0,209.0,2.4,18.1,374.0,156.92,115.81
2018,2,7,10,45,337.0,216.5,2.3,18.55,396.0,187.7,134.44
2018,2,7,11,0,351.0,224.0,2.2,19.0,418.0,219.87,158.12
2018,2,7,11,15,358.5,229.5,2.1,19.3,433.5,250.58,183.0
2018,2,7,11,30,366.0,235.0,2.0,19.6,449.0,281.73,209.06
2018,2,7,11,45,461.5,211.0,1.85,19.9,485.0,320.28,238.85
2018,2,7,12,0,557.0,187.0,1.7,20.2,521.0,366.39,275.3
2018,2,7,12,15,603.0,173.5,1.6,20.35,536.5,410.31,311.2
2018,2,7,12,30,649.0,160.0,1.5,20.5,552.0,453.44,346.12
2018,2,7,12,45,644.5,160.0,1.45,20.7,546.5,484.71,371.89
2018,2,7,13,0,640.0,160.0,1.4,20.9,541.0,513.85,395.44
2018,2,7,13,15,638.5,156.0,1.3,21.0,529.0,538.78,415.28
2018,2,7,13,30,637.0,152.0,1.2,21.1,517.0,561.41,432.96
2018,2,7,13,45,627.5,148.0,1.15,21.2,497.0,576.46,445.08
2018,2,7,14,0,618.0,144.0,1.1,21.3,477.0,588.58,454.9
2018,2,7,14,15,650.0,129.0,1.05,21.25,463.0,615.56,476.07
2018,2,7,14,30,682.0,114.0,1.0,21.2,449.0,640.59,495.55
2018,2,7,14,45,754.0,92.0,0.95,21.15,438.5,684.44,528.22
2018,2,7,15,0,826.0,70.0,0.9,21.1,428.0,722.95,555.28
2018,2,7,15,15,801.0,67.5,0.9,21.1,388.5,712.0,548.24
2018,2,7,15,30,776.0,65.0,0.9,21.1,349.0,697.51,539.12
2018,2,7,15,45,740.5,61.5,0.75,20.35,305.5,670.38,520.37
2018,2,7,16,0,705.0,58.0,0.6,19.6,262.0,640.17,498.68
2018,2,7,16,15,650.5,53.5,0.65,19.0,216.5,591.48,464.49
2018,2,7,16,30,596.0,49.0,0.7,18.4,171.0,547.98,431.92
2018,2,7,16,45,508.5,42.0,0.75,17.85,127.5,469.78,370.38
2018,2,7,17,0,421.0,35.0,0.8,17.3,84.0,392.13,302.53
2018,2,7,17,15,284.0,25.5,0.8,17.05,52.0,267.3,132.75
2018,2,7,17,30,147.0,16.0,0.8,16.8,20.0,113.78,0.0
2018,2,7,17,45,73.5,8.0,0.8,16.55,10.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,6,45,23.5,3.0,1.15,12.05,2.0,0.0,0.0
2018,2,8,7,0,47.0,6.0,1.2,12.1,4.0,0.0,0.0
2018,2,8,7,15,172.0,16.0,1.25,12.55,24.5,13.66,0.0
2018,2,8,7,30,297.0,26.0,1.3,13.0,45.0,22.03,4.21
2018,2,8,7,45,413.5,33.5,1.35,13.45,84.5,27.73,17.82
2018,2,8,8,0,530.0,41.0,1.4,13.9,124.0,33.57,23.85
2018,2,8,8,15,515.0,52.5,1.3,14.25,155.0,42.02,31.72
2018,2,8,8,30,500.0,64.0,1.2,14.6,186.0,50.06,39.06
2018,2,8,8,45,375.5,95.0,1.1,14.95,197.0,69.21,56.06
2018,2,8,9,0,251.0,126.0,1.0,15.3,208.0,90.56,74.72
2018,2,8,9,15,286.0,139.5,1.0,15.8,244.5,99.36,82.12
2018,2,8,9,30,321.0,153.0,1.0,16.3,281.0,107.96,89.23
2018,2,8,9,45,357.5,161.5,0.95,16.8,317.0,113.39,93.51
2018,2,8,10,0,394.0,170.0,0.9,17.3,353.0,113.54,93.22
2018,2,8,10,15,424.0,176.5,0.95,17.85,385.5,116.68,95.52
2018,2,8,10,30,454.0,183.0,1.0,18.4,418.0,143.9,100.97
2018,2,8,10,45,478.0,186.5,1.0,18.9,444.0,180.84,122.3
2018,2,8,11,0,502.0,190.0,1.0,19.4,470.0,220.14,150.81
2018,2,8,11,15,513.0,193.5,1.05,19.8,487.5,258.73,182.15
2018,2,8,11,30,524.0,197.0,1.1,20.2,505.0,297.93,215.05
2018,2,8,11,45,530.5,198.0,1.1,20.6,514.5,334.19,245.89
2018,2,8,12,0,537.0,199.0,1.1,21.0,524.0,370.14,276.14
2018,2,8,12,15,528.5,203.5,1.15,21.2,524.0,402.17,303.42
2018,2,8,12,30,520.0,208.0,1.2,21.4,524.0,432.4,328.72
2018,2,8,12,45,510.5,209.0,1.25,21.65,517.0,457.24,349.41
2018,2,8,13,0,501.0,210.0,1.3,21.9,510.0,479.93,368.07
2018,2,8,13,15,496.5,206.0,1.35,21.95,498.0,498.83,383.95
2018,2,8,13,30,492.0,202.0,1.4,22.0,486.0,515.64,398.08
2018,2,8,13,45,489.0,194.0,1.45,22.05,468.0,527.46,408.5
2018,2,8,14,0,486.0,186.0,1.5,22.1,450.0,537.01,417.19
2018,2,8,14,15,554.5,158.0,1.55,22.0,444.5,573.77,447.15
2018,2,8,14,30,623.0,130.0,1.6,21.9,439.0,617.46,481.75
2018,2,8,14,45,745.0,96.0,1.65,21.8,440.5,685.23,533.9
2018,2,8,15,0,867.0,62.0,1.7,21.7,442.0,740.02,574.03
2018,2,8,15,15,844.0,60.0,1.7,21.7,402.0,731.09,568.29
2018,2,8,15,30,821.0,58.0,1.7,21.7,362.0,726.0,565.74
2018,2,8,15,45,788.5,55.0,1.65,20.7,318.0,701.8,550.81
2018,2,8,16,0,756.0,52.0,1.6,19.7,274.0,674.48,532.91
2018,2,8,16,15,707.0,48.0,1.65,19.1,228.0,630.42,501.28
2018,2,8,16,30,658.0,44.0,1.7,18.5,182.0,584.12,465.81
2018,2,8,16,45,577.0,38.5,1.75,17.85,137.0,510.32,406.62
2018,2,8,17,0,496.0,33.0,1.8,17.2,92.0,435.39,340.13
2018,2,8,17,15,349.5,25.0,1.8,16.95,57.5,316.97,179.47
2018,2,8,17,30,203.0,17.0,1.8,16.7,23.0,153.44,0.0
2018,2,8,17,45,101.5,8.5,1.85,16.4,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,6,45,36.5,3.5,0.75,13.25,2.5,0.0,0.0
2018,2,9,7,0,73.0,7.0,0.8,13.3,5.0,0.0,0.0
2018,2,9,7,15,221.0,16.0,0.75,13.75,27.5,13.66,0.0
2018,2,9,7,30,369.0,25.0,0.7,14.2,50.0,21.13,5.63
2018,2,9,7,45,480.5,31.5,0.7,14.6,91.5,28.46,18.52
2018,2,9,8,0,592.0,38.0,0.7,15.0,133.0,34.02,24.21
2018,2,9,8,15,466.0,57.0,0.7,15.35,147.0,45.38,34.58
2018,2,9,8,30,340.0,76.0,0.7,15.7,161.0,56.23,44.35
2018,2,9,8,45,291.0,102.0,0.65,16.05,184.5,75.48,61.31
2018,2,9,9,0,242.0,128.0,0.6,16.4,208.0,91.73,75.36
2018,2,9,9,15,261.5,144.0,0.6,16.9,240.5,101.86,83.83
2018,2,9,9,30,281.0,160.0,0.6,17.4,273.0,111.7,91.93
2018,2,9,9,45,334.0,167.0,0.55,17.9,314.0,116.36,95.47
2018,2,9,10,0,387.0,174.0,0.5,18.4,355.0,115.79,94.55
2018,2,9,10,15,467.5,166.5,0.7,18.8,399.5,110.83,90.09
2018,2,9,10,30,548.0,159.0,0.9,19.2,444.0,135.13,90.49
2018,2,9,10,45,524.5,175.5,1.05,19.65,459.0,180.14,119.33
2018,2,9,11,0,501.0,192.0,1.2,20.1,474.0,222.77,152.68
2018,2,9,11,15,511.5,196.0,1.35,20.35,491.5,261.67,184.56
2018,2,9,11,30,522.0,200.0,1.5,20.6,509.0,301.15,218.03
2018,2,9,11,45,630.5,166.5,1.6,20.9,546.0,346.54,253.96
2018,2,9,12,0,739.0,133.0,1.7,21.2,583.0,396.99,294.81
2018,2,9,12,15,758.5,126.5,1.8,21.3,590.0,440.01,331.67
2018,2,9,12,30,778.0,120.0,1.9,21.4,597.0,483.88,368.57
2018,2,9,12,45,794.0,113.0,2.0,21.5,596.0,523.14,401.49
2018,2,9,13,0,810.0,106.0,2.1,21.6,595.0,561.21,432.99
2018,2,9,13,15,787.5,110.0,2.1,21.6,577.0,585.94,453.7
2018,2,9,13,30,765.0,114.0,2.1,21.6,559.0,606.77,471.11
2018,2,9,13,45,738.0,117.5,2.15,21.6,534.5,622.47,484.59
2018,2,9,14,0,711.0,121.0,2.2,21.6,510.0,632.96,494.06
2018,2,9,14,15,714.5,111.5,2.2,21.45,485.5,647.12,506.67
2018,2,9,14,30,718.0,102.0,2.2,21.3,461.0,658.27,517.0
2018,2,9,14,45,699.0,99.0,2.2,21.2,429.0,657.24,517.81
2018,2,9,15,0,680.0,96.0,2.2,21.1,397.0,652.86,515.86
2018,2,9,15,15,621.0,97.5,2.2,21.1,353.0,619.88,492.56
2018,2,9,15,30,562.0,99.0,2.2,21.1,309.0,583.09,466.09
2018,2,9,15,45,524.5,91.5,2.1,20.05,269.0,549.7,443.1
2018,2,9,16,0,487.0,84.0,2.0,19.0,229.0,513.77,417.15
2018,2,9,16,15,409.5,76.0,2.0,18.25,184.0,439.23,359.44
2018,2,9,16,30,332.0,68.0,2.0,17.5,139.0,371.32,304.54
2018,2,9,16,45,308.0,55.0,2.0,16.75,108.0,336.9,274.79
2018,2,9,17,0,284.0,42.0,2.0,16.0,77.0,302.6,241.12
2018,2,9,17,15,185.0,28.5,2.05,15.7,47.5,208.47,128.46
2018,2,9,17,30,86.0,15.0,2.1,15.4,18.0,71.95,0.0
2018,2,9,17,45,43.0,7.5,2.15,15.05,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,2,10,6,45,29.0,3.0,2.8,10.8,2.0,0.0,0.0
2018,2,10,7,0,58.0,6.0,2.8,11.0,4.0,0.0,0.0
2018,2,10,7,15,171.0,16.0,2.95,11.5,25.0,13.66,0.0
2018,2,10,7,30,284.0,26.0,3.1,12.0,46.0,21.77,7.58
2018,2,10,7,45,431.5,33.0,3.25,12.5,90.5,27.17,17.66
2018,2,10,8,0,579.0,40.0,3.4,13.0,135.0,35.72,25.9
2018,2,10,8,15,452.5,59.5,3.45,13.45,148.0,47.27,36.5
2018,2,10,8,30,326.0,79.0,3.5,13.9,161.0,58.2,46.4
2018,2,10,8,45,275.5,106.0,3.5,14.3,184.5,77.96,63.97
2018,2,10,9,0,225.0,133.0,3.5,14.7,208.0,94.68,78.61
2018,2,10,9,15,259.0,147.0,3.6,15.2,244.0,103.66,86.22
2018,2,10,9,30,293.0,161.0,3.7,15.7,280.0,112.42,93.52
2018,2,10,9,45,343.5,167.5,3.75,16.2,320.0,116.75,96.88
2018,2,10,10,0,394.0,174.0,3.8,16.7,360.0,115.67,95.55
2018,2,10,10,15,436.0,177.0,3.8,16.95,395.5,116.73,96.17
2018,2,10,10,30,478.0,180.0,3.8,17.2,431.0,145.92,101.84
2018,2,10,10,45,447.0,198.5,3.75,17.45,442.0,187.87,130.41
2018,2,10,11,0,416.0,217.0,3.7,17.7,453.0,226.73,162.07
2018,2,10,11,15,416.5,224.0,3.7,17.85,466.5,261.51,191.44
2018,2,10,11,30,417.0,231.0,3.7,18.0,480.0,296.07,221.47
2018,2,10,11,45,547.0,193.5,3.75,18.15,525.5,339.46,255.66
2018,2,10,12,0,677.0,156.0,3.8,18.3,571.0,394.86,300.75
2018,2,10,12,15,718.5,142.0,3.9,18.35,584.0,438.74,338.8
2018,2,10,12,30,760.0,128.0,4.0,18.4,597.0,483.95,377.63
2018,2,10,12,45,786.0,117.5,4.1,18.45,599.0,525.79,413.5
2018,2,10,13,0,812.0,107.0,4.2,18.5,601.0,566.02,447.69
2018,2,10,13,15,759.0,121.5,4.35,18.45,575.5,583.7,464.06
2018,2,10,13,30,706.0,136.0,4.5,18.4,550.0,595.9,475.78
2018,2,10,13,45,649.0,147.0,4.6,18.35,517.0,596.42,478.05
2018,2,10,14,0,592.0,158.0,4.7,18.3,484.0,591.23,475.6
2018,2,10,14,15,703.0,118.5,4.75,18.1,487.0,649.2,524.14
2018,2,10,14,30,814.0,79.0,4.8,17.9,490.0,702.16,567.55
2018,2,10,14,45,820.0,73.0,4.8,17.75,463.0,716.81,579.84
2018,2,10,15,0,826.0,67.0,4.8,17.6,436.0,728.26,589.98
2018,2,10,15,15,802.5,65.5,4.8,17.6,397.5,719.47,584.45
2018,2,10,15,30,779.0,64.0,4.8,17.6,359.0,707.19,576.22
2018,2,10,15,45,787.0,57.0,4.5,17.0,324.5,709.08,578.46
2018,2,10,16,0,795.0,50.0,4.2,16.4,290.0,707.66,577.43
2018,2,10,16,15,751.0,46.5,4.1,15.9,243.0,667.61,546.58
2018,2,10,16,30,707.0,43.0,4.0,15.4,196.0,625.2,512.07
2018,2,10,16,45,631.5,38.0,3.95,14.9,149.5,555.18,453.37
2018,2,10,17,0,556.0,33.0,3.9,14.4,103.0,484.03,388.43
2018,2,10,17,15,401.0,26.5,4.0,14.1,65.5,362.55,241.77
2018,2,10,17,30,246.0,20.0,4.1,13.8,28.0,187.08,0.0
2018,2,10,17,45,123.0,10.0,4.2,13.55,14.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,11,6,45,43.0,4.5,1.6,9.65,3.5,0.0,0.0
2018,2,11,7,0,86.0,9.0,1.8,9.7,7.0,0.0,0.0
2018,2,11,7,15,245.0,18.0,1.85,10.2,32.5,15.36,0.0
2018,2,11,7,30,404.0,27.0,1.9,10.7,58.0,22.84,9.59
2018,2,11,7,45,510.5,34.0,1.95,11.2,101.5,30.78,21.02
2018,2,11,8,0,617.0,41.0,2.0,11.7,145.0,36.75,27.02
2018,2,11,8,15,476.0,60.5,2.35,12.1,155.5,48.11,37.5
2018,2,11,8,30,335.0,80.0,2.7,12.5,166.0,58.9,47.32
2018,2,11,8,45,234.5,86.5,3.05,12.95,152.0,64.81,52.6
2018,2,11,9,0,134.0,93.0,3.4,13.4,138.0,71.77,58.69
2018,2,11,9,15,86.5,107.0,3.8,13.6,137.5,80.9,66.65
2018,2,11,9,30,39.0,121.0,4.2,13.8,137.0,93.48,77.57
2018,2,11,9,45,66.5,159.0,4.6,14.05,189.5,118.5,99.27
2018,2,11,10,0,94.0,197.0,5.0,14.3,242.0,141.93,119.36
2018,2,11,10,15,124.5,217.0,5.05,14.25,280.5,148.0,124.37
2018,2,11,10,30,155.0,237.0,5.1,14.2,319.0,172.57,134.34
2018,2,11,10,45,115.0,230.5,5.15,14.1,293.0,179.13,139.25
2018,2,11,11,0,75.0,224.0,5.2,14.0,267.0,183.43,144.32
2018,2,11,11,15,44.0,215.0,5.1,13.85,240.5,177.73,141.13
2018,2,11,11,30,13.0,206.0,5.0,13.7,214.0,169.65,135.73
2018,2,11,11,45,36.5,224.0,4.9,13.55,246.5,192.54,154.07
2018,2,11,12,0,60.0,242.0,4.8,13.4,279.0,220.38,176.73
2018,2,11,12,15,114.5,261.5,5.05,13.35,332.5,268.84,216.22
2018,2,11,12,30,169.0,281.0,5.3,13.3,386.0,321.41,259.4
2018,2,11,12,45,159.0,269.0,5.55,13.2,367.0,319.04,258.69
