Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,16,15,625.0,74.0,2.55,11.4,267.0,637.44,527.28
2018,2,21,16,30,536.0,73.0,2.6,10.9,212.0,560.95,468.34
2018,2,21,16,45,435.0,63.0,2.65,10.45,160.5,463.74,389.74
2018,2,21,17,0,334.0,53.0,2.7,10.0,109.0,365.04,306.1
2018,2,21,17,15,303.0,41.0,2.8,9.65,79.0,324.73,265.2
2018,2,21,17,30,272.0,29.0,2.9,9.3,49.0,271.15,156.4
2018,2,21,17,45,159.5,17.5,3.0,8.95,27.0,127.23,0.0
2018,2,21,18,0,47.0,6.0,3.1,8.6,5.0,0.0,0.0
2018,2,21,18,15,23.5,3.0,3.15,8.45,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.5,6.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,4.15,6.85,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.45,6.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.5,6.25,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,2,22,6,45,63.0,9.0,4.8,6.95,10.5,0.0,0.0
2018,2,22,7,0,126.0,18.0,4.9,7.2,21.0,15.36,0.0
2018,2,22,7,15,263.5,29.0,5.05,7.6,54.5,24.52,9.53
2018,2,22,7,30,401.0,40.0,5.2,8.0,88.0,33.21,23.33
2018,2,22,7,45,411.0,50.0,5.35,8.35,119.0,40.4,30.63
2018,2,22,8,0,421.0,60.0,5.5,8.7,150.0,47.28,37.26
2018,2,22,8,15,293.5,90.5,5.5,9.0,161.0,65.93,54.35
2018,2,22,8,30,166.0,121.0,5.5,9.3,172.0,88.95,75.17
2018,2,22,8,45,206.5,138.0,5.55,9.65,211.5,97.6,82.8
2018,2,22,9,0,247.0,155.0,5.6,10.0,251.0,108.35,92.16
2018,2,22,9,15,286.5,168.0,5.6,10.25,291.5,116.43,99.05
2018,2,22,9,30,326.0,181.0,5.6,10.5,332.0,124.32,105.69
2018,2,22,9,45,355.5,192.0,5.6,10.75,369.0,130.73,110.98
2018,2,22,10,0,385.0,203.0,5.6,11.0,406.0,137.0,116.12
2018,2,22,10,15,396.5,214.0,5.7,11.1,434.0,155.37,118.75
2018,2,22,10,30,408.0,225.0,5.8,11.2,462.0,186.98,135.71
2018,2,22,10,45,444.5,223.5,5.9,11.35,491.5,222.26,160.99
2018,2,22,11,0,481.0,222.0,6.0,11.5,521.0,261.22,192.76
2018,2,22,11,15,518.5,214.5,6.1,11.55,545.5,299.59,226.08
2018,2,22,11,30,556.0,207.0,6.2,11.6,570.0,340.91,262.83
2018,2,22,11,45,548.0,216.5,6.35,11.6,578.5,380.94,299.78
2018,2,22,12,0,540.0,226.0,6.5,11.6,587.0,419.57,334.99
2018,2,22,12,15,500.0,241.5,6.65,11.55,577.0,446.46,360.32
2018,2,22,12,30,460.0,257.0,6.8,11.5,567.0,469.06,381.31
2018,2,22,12,45,467.0,252.0,7.0,11.45,564.0,496.58,405.99
2018,2,22,13,0,474.0,247.0,7.2,11.4,561.0,523.1,429.64
2018,2,22,13,15,485.5,237.5,7.3,11.3,553.5,547.26,451.31
2018,2,22,13,30,497.0,228.0,7.4,11.2,546.0,570.15,471.88
2018,2,22,13,45,415.0,211.0,7.55,11.15,470.5,518.56,431.55
2018,2,22,14,0,333.0,194.0,7.7,11.1,395.0,444.82,372.6
2018,2,22,14,15,423.5,153.5,7.8,10.95,397.0,499.68,421.15
2018,2,22,14,30,514.0,113.0,7.9,10.8,399.0,548.33,464.67
2018,2,22,14,45,614.5,111.5,7.95,10.7,432.5,639.8,541.61
2018,2,22,15,0,715.0,110.0,8.0,10.6,466.0,731.86,617.35
2018,2,22,15,15,568.0,128.5,8.0,10.6,396.5,643.24,546.44
2018,2,22,15,30,421.0,147.0,8.0,10.6,327.0,543.9,464.01
2018,2,22,15,45,487.0,120.5,7.95,10.3,307.0,572.36,491.19
2018,2,22,16,0,553.0,94.0,7.9,10.0,287.0,605.24,520.23
2018,2,22,16,15,555.5,82.0,7.7,9.75,252.0,592.67,510.19
2018,2,22,16,30,558.0,70.0,7.5,9.5,217.0,577.41,496.96
2018,2,22,16,45,525.5,60.0,7.35,9.25,176.0,534.12,458.73
2018,2,22,17,0,493.0,50.0,7.2,9.0,135.0,489.51,416.85
2018,2,22,17,15,374.5,41.5,7.1,8.8,93.5,379.96,316.35
2018,2,22,17,30,256.0,33.0,7.0,8.6,52.0,274.75,174.57
2018,2,22,17,45,145.0,20.0,6.9,8.45,29.0,119.61,0.0
2018,2,22,18,0,34.0,7.0,6.8,8.3,6.0,0.0,0.0
2018,2,22,18,15,17.0,3.5,6.75,8.2,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,6.7,8.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,6.6,7.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,6.4,7.7,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,6.3,7.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,6.25,7.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,6.2,7.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,6.05,7.15,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,5.75,6.85,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,5.5,6.55,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,5.4,6.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,5.3,6.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,5.2,6.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,5.1,5.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,5.0,5.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.95,5.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.85,5.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.75,5.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.7,5.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.7,4.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.65,4.8,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.55,4.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.45,4.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.35,4.3,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.25,4.1,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.15,3.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.05,3.7,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.0,3.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.95,3.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.9,3.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.9,3.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.9,3.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,23,6,45,88.0,8.5,3.95,4.55,11.0,0.0,0.0
2018,2,23,7,0,176.0,17.0,4.0,5.0,22.0,14.51,0.0
2018,2,23,7,15,341.5,27.0,4.15,5.55,61.0,22.67,10.01
2018,2,23,7,30,507.0,37.0,4.3,6.1,100.0,30.78,21.54
2018,2,23,7,45,497.0,46.5,4.5,6.6,131.5,37.69,28.47
2018,2,23,8,0,487.0,56.0,4.7,7.1,163.0,44.23,34.76
2018,2,23,8,15,334.0,89.5,4.75,7.45,171.0,65.45,54.26
2018,2,23,8,30,181.0,123.0,4.8,7.8,179.0,90.42,76.93
2018,2,23,8,45,223.5,139.5,4.9,8.15,219.5,98.7,84.23
2018,2,23,9,0,266.0,156.0,5.0,8.5,260.0,109.16,93.35
2018,2,23,9,15,306.0,168.5,4.95,8.8,301.0,116.94,99.98
2018,2,23,9,30,346.0,181.0,4.9,9.1,342.0,124.54,106.36
2018,2,23,9,45,364.5,193.5,4.8,9.35,375.5,131.66,112.29
2018,2,23,10,0,383.0,206.0,4.7,9.6,409.0,138.59,118.0
2018,2,23,10,15,404.5,213.5,4.7,9.85,439.5,150.4,114.0
2018,2,23,10,30,426.0,221.0,4.7,10.1,470.0,187.83,135.74
2018,2,23,10,45,441.5,227.0,4.65,10.35,495.0,225.82,164.28
2018,2,23,11,0,457.0,233.0,4.6,10.6,520.0,265.44,197.38
2018,2,23,11,15,468.0,237.0,4.6,10.75,538.0,303.91,231.26
2018,2,23,11,30,479.0,241.0,4.6,10.9,556.0,343.12,266.16
2018,2,23,11,45,548.5,219.5,4.6,11.1,585.5,385.6,302.6
2018,2,23,12,0,618.0,198.0,4.6,11.3,615.0,435.23,345.11
2018,2,23,12,15,651.5,186.5,4.6,11.45,627.0,478.34,382.68
2018,2,23,12,30,685.0,175.0,4.6,11.6,639.0,522.53,420.68
2018,2,23,12,45,680.0,174.5,4.55,11.7,632.0,555.39,449.07
2018,2,23,13,0,675.0,174.0,4.5,11.8,625.0,585.9,475.03
2018,2,23,13,15,667.5,172.0,4.45,11.9,610.5,610.96,496.28
2018,2,23,13,30,660.0,170.0,4.4,12.0,596.0,633.23,515.01
2018,2,23,13,45,650.5,166.0,4.35,12.05,574.0,649.28,528.83
2018,2,23,14,0,641.0,162.0,4.3,12.1,552.0,662.24,540.12
2018,2,23,14,15,726.5,133.0,4.25,12.05,556.0,718.42,586.18
2018,2,23,14,30,812.0,104.0,4.2,12.0,560.0,769.61,626.08
2018,2,23,14,45,847.5,91.0,4.1,12.0,540.5,801.02,650.14
2018,2,23,15,0,883.0,78.0,4.0,12.0,521.0,829.26,672.06
2018,2,23,15,15,862.5,75.5,4.0,12.0,479.0,821.18,667.4
2018,2,23,15,30,842.0,73.0,4.0,12.0,437.0,809.32,660.14
2018,2,23,15,45,812.5,70.0,3.85,11.65,390.5,785.78,644.08
2018,2,23,16,0,783.0,67.0,3.7,11.3,344.0,758.86,625.04
2018,2,23,16,15,740.5,62.5,3.6,10.6,294.5,716.3,594.15
2018,2,23,16,30,698.0,58.0,3.5,9.9,245.0,671.1,559.72
2018,2,23,16,45,631.5,52.5,3.35,9.25,195.5,611.19,511.18
2018,2,23,17,0,565.0,47.0,3.2,8.6,146.0,544.18,453.9
2018,2,23,17,15,449.0,39.0,3.25,8.25,101.5,436.25,358.69
2018,2,23,17,30,333.0,31.0,3.3,7.9,57.0,324.67,218.66
2018,2,23,17,45,196.0,19.5,3.35,7.55,32.0,155.86,0.0
2018,2,23,18,0,59.0,8.0,3.4,7.2,7.0,0.0,0.0
2018,2,23,18,15,29.5,4.0,3.4,7.1,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.1,4.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.1,4.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,24,6,45,71.5,9.5,3.1,5.85,12.0,0.0,0.0
2018,2,24,7,0,143.0,19.0,3.1,6.4,24.0,16.22,0.0
2018,2,24,7,15,275.5,30.5,3.25,6.95,59.5,25.6,13.22
2018,2,24,7,30,408.0,42.0,3.4,7.5,95.0,34.71,24.99
2018,2,24,7,45,413.0,53.0,3.6,8.05,126.5,42.67,32.85
2018,2,24,8,0,418.0,64.0,3.8,8.6,158.0,50.26,40.05
2018,2,24,8,15,336.5,91.0,3.85,9.0,178.0,66.43,54.84
2018,2,24,8,30,255.0,118.0,3.9,9.4,198.0,85.52,72.03
2018,2,24,8,45,360.5,121.5,3.95,9.8,254.0,85.48,71.8
2018,2,24,9,0,466.0,125.0,4.0,10.2,310.0,87.78,73.61
2018,2,24,9,15,483.0,137.0,4.1,10.55,347.5,94.64,79.44
2018,2,24,9,30,500.0,149.0,4.2,10.9,385.0,101.26,85.01
2018,2,24,9,45,494.0,162.0,4.25,11.2,411.0,107.97,90.61
2018,2,24,10,0,488.0,175.0,4.3,11.5,437.0,114.44,95.96
2018,2,24,10,15,546.5,170.5,4.4,11.75,480.0,132.05,93.91
2018,2,24,10,30,605.0,166.0,4.5,12.0,523.0,173.08,114.88
2018,2,24,10,45,578.5,184.5,4.6,12.2,537.5,221.6,153.6
2018,2,24,11,0,552.0,203.0,4.7,12.4,552.0,267.48,194.12
2018,2,24,11,15,538.0,214.5,4.75,12.4,562.5,309.04,232.01
2018,2,24,11,30,524.0,226.0,4.8,12.4,573.0,348.84,268.58
2018,2,24,11,45,496.5,241.0,4.85,12.45,573.5,384.35,301.34
2018,2,24,12,0,469.0,256.0,4.9,12.5,574.0,416.76,330.73
2018,2,24,12,15,455.0,262.5,5.0,12.5,572.0,445.82,356.76
2018,2,24,12,30,441.0,269.0,5.1,12.5,570.0,472.77,380.54
2018,2,24,12,45,434.0,268.0,5.2,12.45,562.0,495.27,400.54
2018,2,24,13,0,427.0,267.0,5.3,12.4,554.0,515.88,418.74
2018,2,24,13,15,446.5,255.0,5.4,12.45,550.0,541.89,441.24
2018,2,24,13,30,466.0,243.0,5.5,12.5,546.0,567.17,463.11
2018,2,24,13,45,515.0,216.5,5.55,12.55,541.0,598.57,490.29
2018,2,24,14,0,564.0,190.0,5.6,12.6,536.0,629.26,516.96
2018,2,24,14,15,623.5,161.0,5.65,12.55,527.0,671.63,553.03
2018,2,24,14,30,683.0,132.0,5.7,12.5,518.0,706.24,583.25
2018,2,24,14,45,695.0,118.5,5.75,12.45,490.5,717.3,593.29
2018,2,24,15,0,707.0,105.0,5.8,12.4,463.0,725.13,600.97
2018,2,24,15,15,684.0,103.0,5.8,12.4,426.5,714.75,594.24
2018,2,24,15,30,661.0,101.0,5.8,12.4,390.0,701.13,584.99
2018,2,24,15,45,623.5,96.0,5.8,12.1,345.5,668.78,561.36
2018,2,24,16,0,586.0,91.0,5.8,11.8,301.0,633.6,534.97
2018,2,24,16,15,587.5,79.5,5.6,11.4,264.5,620.44,525.2
2018,2,24,16,30,589.0,68.0,5.4,11.0,228.0,604.5,512.07
2018,2,24,16,45,522.5,61.0,5.2,10.65,182.0,536.91,455.26
2018,2,24,17,0,456.0,54.0,5.0,10.3,136.0,468.57,395.41
2018,2,24,17,15,347.0,44.0,4.95,9.95,95.0,364.37,302.52
2018,2,24,17,30,238.0,34.0,4.9,9.6,54.0,268.28,188.4
2018,2,24,17,45,135.0,21.0,4.8,9.25,30.5,114.23,0.0
2018,2,24,18,0,32.0,8.0,4.7,8.9,7.0,0.0,0.0
2018,2,24,18,15,16.0,4.0,4.65,8.75,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,4.6,8.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,4.35,7.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,4.05,7.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.65,6.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.55,6.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.95,5.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,25,6,45,70.0,10.0,1.9,6.15,12.5,0.0,0.0
2018,2,25,7,0,140.0,20.0,1.8,6.6,25.0,17.07,0.0
2018,2,25,7,15,295.5,31.0,1.8,7.05,63.5,25.94,14.45
2018,2,25,7,30,451.0,42.0,1.8,7.5,102.0,34.72,25.14
2018,2,25,7,45,454.0,52.0,1.8,8.0,134.5,41.86,32.21
2018,2,25,8,0,457.0,62.0,1.8,8.5,167.0,48.68,38.69
2018,2,25,8,15,328.0,94.0,1.85,9.1,178.0,68.37,56.59
2018,2,25,8,30,199.0,126.0,1.9,9.7,189.0,90.04,75.96
2018,2,25,8,45,240.0,142.0,1.95,10.3,230.0,100.41,84.92
2018,2,25,9,0,281.0,158.0,2.0,10.9,271.0,110.5,93.48
2018,2,25,9,15,320.5,170.5,2.0,11.3,312.5,118.24,99.9
2018,2,25,9,30,360.0,183.0,2.0,11.7,354.0,125.8,106.09
2018,2,25,9,45,388.0,193.0,2.0,12.15,391.0,131.58,110.65
2018,2,25,10,0,416.0,203.0,2.0,12.6,428.0,130.14,108.95
2018,2,25,10,15,450.5,206.5,2.0,12.85,463.5,151.59,110.68
2018,2,25,10,30,485.0,210.0,2.0,13.1,499.0,190.59,132.81
2018,2,25,10,45,549.5,197.0,2.0,13.3,537.0,227.39,158.01
2018,2,25,11,0,614.0,184.0,2.0,13.5,575.0,271.11,192.5
2018,2,25,11,15,638.5,181.0,2.1,13.65,597.5,315.92,231.46
2018,2,25,11,30,663.0,178.0,2.2,13.8,620.0,362.54,272.38
2018,2,25,11,45,659.5,183.0,2.25,13.9,628.0,406.23,311.25
2018,2,25,12,0,656.0,188.0,2.3,14.0,636.0,448.58,348.24
2018,2,25,12,15,650.0,191.0,2.5,14.05,636.0,486.57,381.5
2018,2,25,12,30,644.0,194.0,2.7,14.1,636.0,522.6,412.57
2018,2,25,12,45,644.0,191.5,2.85,14.2,630.5,555.22,440.32
2018,2,25,13,0,644.0,189.0,3.0,14.3,625.0,585.92,466.15
2018,2,25,13,15,641.0,185.5,3.15,14.25,612.0,611.66,488.18
2018,2,25,13,30,638.0,182.0,3.3,14.2,599.0,634.93,508.12
2018,2,25,13,45,632.5,176.5,3.5,14.2,578.5,651.92,523.3
2018,2,25,14,0,627.0,171.0,3.7,14.2,558.0,666.02,536.23
2018,2,25,14,15,719.0,137.5,3.85,14.1,562.0,723.38,583.54
2018,2,25,14,30,811.0,104.0,4.0,14.0,566.0,775.34,624.43
2018,2,25,14,45,846.5,90.0,4.15,13.85,546.0,805.77,649.02
2018,2,25,15,0,882.0,76.0,4.3,13.7,526.0,825.02,665.84
2018,2,25,15,15,862.0,73.5,4.3,13.7,484.0,824.94,667.24
2018,2,25,15,30,842.0,71.0,4.3,13.7,442.0,813.26,660.13
2018,2,25,15,45,811.0,69.0,4.55,13.15,395.5,789.46,646.73
2018,2,25,16,0,780.0,67.0,4.8,12.6,349.0,762.3,630.04
2018,2,25,16,15,733.5,63.5,4.65,12.05,299.0,717.32,596.47
2018,2,25,16,30,687.0,60.0,4.5,11.5,249.0,669.71,559.5
2018,2,25,16,45,591.5,56.5,4.35,10.95,196.5,588.81,494.03
2018,2,25,17,0,496.0,53.0,4.2,10.4,144.0,500.91,419.94
2018,2,25,17,15,377.5,43.0,4.1,10.1,99.5,388.68,321.74
2018,2,25,17,30,259.0,33.0,4.0,9.8,55.0,284.42,206.37
2018,2,25,17,45,152.0,21.0,3.9,9.45,31.5,126.83,0.0
2018,2,25,18,0,45.0,9.0,3.8,9.1,8.0,0.0,0.0
2018,2,25,18,15,22.5,4.5,3.75,9.05,4.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.9,10.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.05,9.95,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,6.0,5.25,9.9,6.0,5.12,0.0
2018,2,26,7,0,0.0,12.0,5.3,9.9,12.0,10.24,0.0
2018,2,26,7,15,0.5,27.5,5.4,9.9,27.5,22.33,12.05
2018,2,26,7,30,1.0,43.0,5.5,9.9,43.0,34.57,24.8
2018,2,26,7,45,5.0,60.5,5.6,9.9,61.5,48.16,37.59
2018,2,26,8,0,9.0,78.0,5.7,9.9,80.0,61.65,50.15
2018,2,26,8,15,16.5,97.5,5.75,9.95,102.5,76.41,63.66
2018,2,26,8,30,24.0,117.0,5.8,10.0,125.0,88.34,74.42
2018,2,26,8,45,64.5,132.0,5.85,10.05,157.5,99.46,84.29
2018,2,26,9,0,105.0,147.0,5.9,10.1,190.0,106.45,90.33
2018,2,26,9,15,232.0,164.5,5.85,10.2,272.5,113.47,96.32
2018,2,26,9,30,359.0,182.0,5.8,10.3,355.0,125.14,106.37
2018,2,26,9,45,386.5,193.0,5.8,10.4,392.5,131.48,111.64
2018,2,26,10,0,414.0,204.0,5.8,10.5,430.0,130.41,110.39
2018,2,26,10,15,430.5,214.0,5.8,10.6,461.0,156.95,116.27
2018,2,26,10,30,447.0,224.0,5.8,10.7,492.0,197.21,141.64
2018,2,26,10,45,506.5,214.0,5.8,10.85,529.5,233.59,167.75
2018,2,26,11,0,566.0,204.0,5.8,11.0,567.0,275.76,202.13
2018,2,26,11,15,592.0,201.0,5.85,11.1,590.0,318.95,240.59
2018,2,26,11,30,618.0,198.0,5.9,11.2,613.0,365.46,282.36
2018,2,26,11,45,594.5,210.0,5.9,11.3,614.0,402.87,317.49
2018,2,26,12,0,571.0,222.0,5.9,11.4,615.0,438.84,350.48
2018,2,26,12,15,535.0,236.5,5.9,11.45,605.5,467.77,376.98
2018,2,26,12,30,499.0,251.0,5.9,11.5,596.0,492.68,399.34
2018,2,26,12,45,501.5,247.0,5.9,11.55,591.5,520.14,423.38
2018,2,26,13,0,504.0,243.0,5.9,11.6,587.0,546.16,445.93
2018,2,26,13,15,519.0,232.0,5.9,11.6,580.0,572.43,468.74
2018,2,26,13,30,534.0,221.0,5.9,11.6,573.0,597.47,490.45
2018,2,26,13,45,536.0,212.5,5.85,11.6,556.0,614.16,505.18
2018,2,26,14,0,538.0,204.0,5.8,11.6,539.0,628.61,518.11
2018,2,26,14,15,648.5,163.0,5.8,11.55,548.5,698.19,576.41
2018,2,26,14,30,759.0,122.0,5.8,11.5,558.0,761.02,628.06
2018,2,26,14,45,801.0,104.5,5.75,11.4,539.5,788.62,650.46
2018,2,26,15,0,843.0,87.0,5.7,11.3,521.0,817.52,674.11
2018,2,26,15,15,821.5,84.5,5.7,11.3,479.5,808.04,668.26
2018,2,26,15,30,800.0,82.0,5.7,11.3,438.0,794.85,659.73
2018,2,26,15,45,763.5,79.5,5.5,11.0,390.5,765.5,638.32
2018,2,26,16,0,727.0,77.0,5.3,10.7,343.0,738.72,618.56
2018,2,26,16,15,572.0,83.5,5.05,10.35,274.5,616.84,522.2
2018,2,26,16,30,417.0,90.0,4.8,10.0,206.0,488.81,417.8
2018,2,26,16,45,316.0,78.5,4.5,9.65,156.5,391.35,334.78
2018,2,26,17,0,215.0,67.0,4.2,9.3,107.0,278.76,237.0
2018,2,26,17,15,150.5,50.5,4.1,9.05,74.5,208.3,173.04
2018,2,26,17,30,86.0,34.0,4.0,8.8,42.0,140.62,102.92
2018,2,26,17,45,43.0,19.5,3.9,8.55,23.5,47.58,0.0
2018,2,26,18,0,0.0,5.0,3.8,8.3,5.0,4.27,0.0
2018,2,26,18,15,0.0,2.5,3.75,8.2,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.85,7.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.2,7.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,5.15,7.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,5.55,7.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,5.7,7.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,5.9,7.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,6.1,7.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,6.05,7.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,6.0,7.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,5.95,7.1,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,5.85,6.95,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,5.8,6.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,5.75,6.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,5.7,6.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,5.75,6.7,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,5.8,6.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,5.85,6.65,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.9,6.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.9,6.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,5.9,6.4,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,5.9,6.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,5.85,6.15,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,5.75,5.85,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,5.7,5.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,5.6,5.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,5.45,5.35,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,5.4,5.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,5.35,5.15,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,5.3,5.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,5.25,5.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,5.3,5.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,5.4,5.7,0.0,0.0,0.0
2018,2,27,6,45,121.0,11.5,5.45,6.05,17.0,9.82,0.0
2018,2,27,7,0,242.0,23.0,5.5,6.4,34.0,19.82,0.0
2018,2,27,7,15,372.0,31.0,5.6,6.75,72.5,25.84,15.6
2018,2,27,7,30,502.0,39.0,5.7,7.1,111.0,32.05,22.94
2018,2,27,7,45,482.0,52.0,5.75,7.45,143.0,41.71,32.19
2018,2,27,8,0,462.0,65.0,5.8,7.8,175.0,50.84,40.78
2018,2,27,8,15,334.0,97.5,5.7,8.15,186.5,70.65,58.89
2018,2,27,8,30,206.0,130.0,5.6,8.5,198.0,92.63,78.71
2018,2,27,8,45,233.0,147.5,5.5,8.85,235.0,103.68,88.44
2018,2,27,9,0,260.0,165.0,5.4,9.2,272.0,114.4,97.71
2018,2,27,9,15,282.5,181.5,5.25,9.55,309.0,124.15,105.99
2018,2,27,9,30,305.0,198.0,5.1,9.9,346.0,133.59,113.91
2018,2,27,9,45,322.0,211.5,4.95,10.2,379.0,140.98,119.97
2018,2,27,10,0,339.0,225.0,4.8,10.5,412.0,148.15,125.8
2018,2,27,10,15,365.5,232.5,4.65,10.8,444.5,172.77,130.26
2018,2,27,10,30,392.0,240.0,4.5,11.1,477.0,208.44,152.51
2018,2,27,10,45,409.5,246.0,4.4,11.4,502.5,239.92,176.4
2018,2,27,11,0,427.0,252.0,4.3,11.7,528.0,278.89,208.93
2018,2,27,11,15,433.5,257.5,4.25,11.9,544.5,316.12,241.56
2018,2,27,11,30,440.0,263.0,4.2,12.1,561.0,353.73,274.6
2018,2,27,11,45,442.0,267.0,4.15,12.3,570.0,388.69,305.29
2018,2,27,12,0,444.0,271.0,4.1,12.5,579.0,423.21,335.11
2018,2,27,12,15,440.5,273.5,4.05,12.7,579.5,453.27,360.88
2018,2,27,12,30,437.0,276.0,4.0,12.9,580.0,482.06,385.16
2018,2,27,12,45,434.0,273.5,3.9,13.05,573.5,505.57,404.93
2018,2,27,13,0,431.0,271.0,3.8,13.2,567.0,527.44,423.06
2018,2,27,13,15,426.0,266.5,3.7,13.25,554.0,544.48,437.36
2018,2,27,13,30,421.0,262.0,3.6,13.3,541.0,559.5,449.92
2018,2,27,13,45,412.5,254.5,3.5,13.35,520.5,567.11,456.69
2018,2,27,14,0,404.0,247.0,3.4,13.4,500.0,558.98,451.63
2018,2,27,14,15,572.5,187.5,3.3,13.4,528.5,659.94,533.02
2018,2,27,14,30,741.0,128.0,3.2,13.4,557.0,756.42,608.27
2018,2,27,14,45,817.0,103.0,3.15,13.4,549.0,803.19,643.09
2018,2,27,15,0,893.0,78.0,3.1,13.4,541.0,843.29,673.23
2018,2,27,15,15,873.0,75.5,3.1,13.4,498.5,843.3,674.52
2018,2,27,15,30,853.0,73.0,3.1,13.4,456.0,831.49,667.54
2018,2,27,15,45,822.0,70.5,3.1,13.05,408.0,806.78,651.85
2018,2,27,16,0,791.0,68.0,3.1,12.7,360.0,778.67,633.27
2018,2,27,16,15,747.0,64.0,3.1,12.0,309.5,734.7,602.7
2018,2,27,16,30,703.0,60.0,3.1,11.3,259.0,688.11,568.67
2018,2,27,16,45,636.5,55.0,3.05,10.65,208.5,627.49,521.24
2018,2,27,17,0,570.0,50.0,3.0,10.0,158.0,559.94,465.35
2018,2,27,17,15,461.0,42.0,3.0,9.6,112.5,455.53,375.66
2018,2,27,17,30,352.0,34.0,3.0,9.2,67.0,352.91,268.45
2018,2,27,17,45,210.0,21.5,3.05,8.75,38.0,201.46,0.0
2018,2,27,18,0,68.0,9.0,3.1,8.3,9.0,7.68,0.0
2018,2,27,18,15,34.0,4.5,3.05,8.2,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,6,45,32.0,8.0,2.2,7.45,9.5,6.83,0.0
2018,2,28,7,0,64.0,16.0,2.2,7.9,19.0,12.8,0.0
2018,2,28,7,15,44.0,31.0,2.3,8.3,34.5,24.76,15.04
2018,2,28,7,30,24.0,46.0,2.4,8.7,50.0,36.74,27.07
2018,2,28,7,45,15.5,62.5,2.55,9.1,65.5,49.22,38.81
2018,2,28,8,0,7.0,79.0,2.7,9.5,81.0,62.62,51.18
2018,2,28,8,15,16.5,94.5,2.75,9.8,100.0,74.7,62.16
2018,2,28,8,30,26.0,110.0,2.8,10.1,119.0,84.31,70.71
2018,2,28,8,45,36.0,137.0,2.85,10.4,151.0,102.53,86.78
2018,2,28,9,0,46.0,164.0,2.9,10.7,183.0,120.13,102.05
2018,2,28,9,15,51.0,183.5,2.95,11.0,206.5,132.9,112.88
2018,2,28,9,30,56.0,203.0,3.0,11.3,230.0,145.36,123.33
2018,2,28,9,45,71.5,223.0,3.05,11.55,260.5,157.92,133.79
2018,2,28,10,0,87.0,243.0,3.1,11.8,291.0,170.15,143.9
2018,2,28,10,15,111.0,257.5,3.15,11.95,322.5,188.43,149.03
2018,2,28,10,30,135.0,272.0,3.2,12.1,354.0,205.21,159.74
2018,2,28,10,45,207.5,281.5,3.25,12.25,414.0,238.46,183.07
2018,2,28,11,0,280.0,291.0,3.3,12.4,474.0,275.48,210.82
2018,2,28,11,15,224.0,299.0,3.35,12.45,447.5,291.15,226.94
2018,2,28,11,30,168.0,307.0,3.4,12.5,421.0,296.07,233.76
2018,2,28,11,45,115.5,307.0,3.4,12.55,386.0,290.56,231.27
2018,2,28,12,0,63.0,307.0,3.4,12.6,351.0,277.74,222.08
2018,2,28,12,15,69.0,312.5,3.4,12.55,361.0,292.8,234.57
2018,2,28,12,30,75.0,318.0,3.4,12.5,371.0,308.52,247.53
2018,2,28,12,45,67.0,309.5,3.4,12.5,356.5,304.67,244.79
2018,2,28,13,0,59.0,301.0,3.4,12.5,342.0,299.54,241.03
2018,2,28,13,15,62.0,298.0,3.35,12.4,340.0,305.62,246.41
2018,2,28,13,30,65.0,295.0,3.3,12.3,338.0,311.78,251.86
2018,2,28,13,45,66.5,285.5,3.3,12.25,328.5,310.56,251.46
2018,2,28,14,0,68.0,276.0,3.3,12.2,319.0,309.01,250.87
2018,2,28,14,15,64.0,254.5,3.25,12.1,293.5,290.35,236.47
2018,2,28,14,30,60.0,233.0,3.2,12.0,268.0,270.54,221.1
2018,2,28,14,45,68.5,216.5,3.15,11.9,254.0,265.34,217.91
2018,2,28,15,0,77.0,200.0,3.1,11.8,240.0,259.76,214.4
2018,2,28,15,15,68.5,181.5,3.1,11.8,215.0,237.14,196.25
2018,2,28,15,30,60.0,163.0,3.1,11.8,190.0,213.7,177.25
2018,2,28,15,45,43.0,140.0,3.05,11.65,158.5,176.85,146.57
2018,2,28,16,0,26.0,117.0,3.0,11.5,127.0,139.18,114.69
2018,2,28,16,15,136.0,105.5,2.95,11.35,146.0,237.58,201.88
2018,2,28,16,30,246.0,94.0,2.9,11.2,165.0,335.23,285.73
2018,2,28,16,45,259.0,80.0,2.9,11.05,142.0,329.48,280.31
2018,2,28,17,0,272.0,66.0,2.9,10.9,119.0,340.94,287.52
2018,2,28,17,15,202.0,51.0,2.9,10.85,84.0,265.91,220.23
2018,2,28,17,30,132.0,36.0,2.9,10.8,49.0,177.43,135.42
2018,2,28,17,45,71.0,21.0,2.95,10.7,27.5,96.83,0.0
2018,2,28,18,0,10.0,6.0,3.0,10.6,6.0,12.11,0.0
2018,2,28,18,15,5.0,3.0,3.1,10.6,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,5.6,10.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.95,11.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.25,11.15,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,6.7,11.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,6.85,11.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.0,11.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.1,11.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,7.05,11.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,6.9,11.95,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,6.8,12.0,3.0,2.46,0.0
2018,3,1,7,15,0.0,5.0,6.6,12.05,5.0,4.1,0.0
2018,3,1,7,30,0.0,7.0,6.4,12.1,7.0,5.74,0.0
2018,3,1,7,45,0.0,10.0,6.2,12.15,10.0,8.21,1.7
2018,3,1,8,0,0.0,13.0,6.0,12.2,13.0,10.69,3.99
2018,3,1,8,15,0.0,24.0,5.9,12.25,24.0,19.77,12.23
2018,3,1,8,30,0.0,35.0,5.8,12.3,35.0,28.89,20.45
2018,3,1,8,45,0.0,42.0,5.65,12.35,42.0,34.71,25.64
2018,3,1,9,0,0.0,49.0,5.5,12.4,49.0,40.54,30.79
2018,3,1,9,15,0.0,45.0,5.4,12.45,45.0,37.23,27.74
2018,3,1,9,30,0.0,41.0,5.3,12.5,41.0,33.92,24.7
2018,3,1,9,45,0.0,51.5,5.2,12.55,51.5,42.67,32.4
2018,3,1,10,0,0.0,62.0,5.1,12.6,62.0,51.44,40.07
2018,3,1,10,15,8.0,124.5,5.05,12.6,129.5,102.05,80.45
2018,3,1,10,30,16.0,187.0,5.0,12.6,197.0,150.3,119.94
2018,3,1,10,45,49.0,231.0,4.95,12.65,263.0,184.03,145.98
2018,3,1,11,0,82.0,275.0,4.9,12.7,329.0,227.97,180.6
2018,3,1,11,15,155.5,287.0,4.95,12.65,392.5,264.03,208.11
2018,3,1,11,30,229.0,299.0,5.0,12.6,456.0,312.63,246.86
2018,3,1,11,45,310.0,298.0,5.05,12.55,514.0,362.27,287.22
2018,3,1,12,0,391.0,297.0,5.1,12.5,572.0,421.33,335.7
2018,3,1,12,15,390.5,298.0,5.2,12.5,573.0,448.34,359.39
2018,3,1,12,30,390.0,299.0,5.3,12.5,574.0,474.4,382.09
2018,3,1,12,45,415.5,287.0,5.35,12.5,578.0,509.83,412.0
2018,3,1,13,0,441.0,275.0,5.4,12.5,582.0,541.02,438.51
2018,3,1,13,15,436.5,270.0,5.5,12.5,568.5,558.39,453.82
2018,3,1,13,30,432.0,265.0,5.6,12.5,555.0,573.69,467.43
2018,3,1,13,45,419.0,260.5,5.7,12.5,534.5,581.14,474.69
2018,3,1,14,0,406.0,256.0,5.8,12.5,514.0,572.9,469.86
2018,3,1,14,15,327.5,250.0,5.8,12.5,452.0,521.7,429.39
2018,3,1,14,30,249.0,244.0,5.8,12.5,390.0,465.63,384.38
2018,3,1,14,45,265.5,218.5,5.85,12.45,366.0,461.91,383.56
2018,3,1,15,0,282.0,193.0,5.9,12.4,342.0,456.34,381.17
2018,3,1,15,15,227.0,156.5,5.9,12.4,270.5,375.33,315.6
2018,3,1,15,30,172.0,120.0,5.9,12.4,199.0,290.51,245.61
2018,3,1,15,45,322.0,89.5,5.9,12.4,218.0,404.33,345.18
2018,3,1,16,0,472.0,59.0,5.9,12.4,237.0,504.57,429.62
2018,3,1,16,15,559.0,62.5,5.9,12.2,245.5,584.33,495.56
2018,3,1,16,30,646.0,66.0,5.9,12.0,254.0,660.05,556.73
2018,3,1,16,45,515.0,55.5,5.85,11.8,187.5,532.92,452.33
2018,3,1,17,0,384.0,45.0,5.8,11.6,121.0,407.66,346.43
2018,3,1,17,15,324.0,40.5,5.9,11.45,91.5,349.99,293.6
2018,3,1,17,30,264.0,36.0,6.0,11.3,62.0,293.93,230.85
2018,3,1,17,45,136.0,19.5,6.1,11.2,32.5,152.98,0.0
2018,3,1,18,0,8.0,3.0,6.2,11.1,3.0,8.18,0.0
2018,3,1,18,15,4.0,1.5,6.35,11.05,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.75,10.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.75,10.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,6.7,10.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,6.65,10.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.15,9.85,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,5.15,9.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.65,8.7,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.15,8.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,2,6,45,15.0,9.0,2.35,8.15,10.0,7.68,0.0
2018,3,2,7,0,30.0,18.0,2.4,8.6,20.0,14.7,0.0
2018,3,2,7,15,83.5,35.0,2.65,8.9,47.0,27.22,17.63
2018,3,2,7,30,137.0,52.0,2.9,9.2,74.0,39.87,29.93
2018,3,2,7,45,187.0,69.5,3.15,9.55,110.5,52.58,41.84
2018,3,2,8,0,237.0,87.0,3.4,9.9,147.0,64.99,53.28
2018,3,2,8,15,208.0,102.5,3.65,10.1,163.0,75.13,62.49
2018,3,2,8,30,179.0,118.0,3.9,10.3,179.0,84.81,71.11
2018,3,2,8,45,99.5,90.5,4.15,10.55,125.5,70.09,57.72
2018,3,2,9,0,20.0,63.0,4.4,10.8,72.0,52.15,41.44
2018,3,2,9,15,18.0,79.5,4.65,10.95,88.0,64.64,52.48
2018,3,2,9,30,16.0,96.0,4.9,11.1,104.0,76.79,63.1
2018,3,2,9,45,184.0,151.5,5.15,11.2,255.0,103.36,86.4
2018,3,2,10,0,352.0,207.0,5.4,11.3,406.0,137.92,116.46
2018,3,2,10,15,348.0,229.5,5.55,11.4,435.5,174.83,130.59
2018,3,2,10,30,344.0,252.0,5.7,11.5,465.0,214.89,159.38
2018,3,2,10,45,248.5,281.5,5.8,11.55,438.5,242.56,185.99
2018,3,2,11,0,153.0,311.0,5.9,11.6,412.0,264.67,208.81
2018,3,2,11,15,130.0,317.5,5.95,11.6,405.0,277.79,221.19
2018,3,2,11,30,107.0,324.0,6.0,11.6,398.0,290.15,232.64
2018,3,2,11,45,78.0,302.5,6.05,11.6,357.0,273.4,220.22
2018,3,2,12,0,49.0,281.0,6.1,11.6,316.0,251.88,203.43
2018,3,2,12,15,31.0,239.0,6.15,11.55,261.0,214.87,173.57
2018,3,2,12,30,13.0,197.0,6.2,11.5,206.0,171.06,137.66
2018,3,2,12,45,6.5,151.0,6.25,11.45,155.5,129.92,103.65
2018,3,2,13,0,0.0,105.0,6.3,11.4,105.0,87.57,68.28
2018,3,2,13,15,7.0,105.5,6.35,11.35,110.0,92.72,72.87
2018,3,2,13,30,14.0,106.0,6.4,11.3,115.0,102.2,81.14
2018,3,2,13,45,58.5,174.5,6.4,11.25,212.0,198.73,163.07
2018,3,2,14,0,103.0,243.0,6.4,11.2,309.0,316.22,261.06
2018,3,2,14,15,263.5,228.0,6.3,11.1,386.5,449.43,374.09
2018,3,2,14,30,424.0,213.0,6.2,11.0,464.0,591.25,491.83
2018,3,2,14,45,380.5,206.0,6.15,10.9,421.0,543.86,454.59
2018,3,2,15,0,337.0,199.0,6.1,10.8,378.0,510.36,428.31
2018,3,2,15,15,217.0,191.5,6.1,10.8,303.5,409.11,344.28
2018,3,2,15,30,97.0,184.0,6.1,10.8,229.0,270.34,227.19
2018,3,2,15,45,117.5,161.5,5.85,10.5,210.5,283.6,240.09
2018,3,2,16,0,138.0,139.0,5.6,10.2,192.0,278.48,237.41
2018,3,2,16,15,114.5,105.0,5.55,10.05,145.0,218.98,187.13
2018,3,2,16,30,91.0,71.0,5.5,9.9,98.0,158.01,134.69
2018,3,2,16,45,111.0,60.0,5.45,9.75,86.5,177.95,152.17
2018,3,2,17,0,131.0,49.0,5.4,9.6,75.0,181.24,154.52
2018,3,2,17,15,65.5,33.5,5.35,9.45,46.5,94.25,76.79
2018,3,2,17,30,0.0,18.0,5.3,9.3,18.0,14.83,6.31
2018,3,2,17,45,0.0,10.5,5.3,9.15,10.5,8.64,0.0
2018,3,2,18,0,0.0,3.0,5.3,9.0,3.0,2.56,0.0
2018,3,2,18,15,0.0,1.5,5.2,8.9,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,5.0,8.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,3,6,45,4.5,10.0,2.5,8.2,10.5,8.54,0.0
2018,3,3,7,0,9.0,20.0,2.5,8.5,21.0,16.41,1.49
2018,3,3,7,15,59.5,40.0,2.6,8.65,49.5,31.31,21.39
2018,3,3,7,30,110.0,60.0,2.7,8.8,78.0,46.14,35.65
2018,3,3,7,45,117.0,80.5,2.85,9.0,105.5,60.78,49.35
2018,3,3,8,0,124.0,101.0,3.0,9.2,133.0,75.03,62.5
2018,3,3,8,15,144.0,121.0,3.05,9.25,165.5,88.73,74.93
2018,3,3,8,30,164.0,141.0,3.1,9.3,198.0,102.08,86.84
2018,3,3,8,45,188.0,160.5,3.15,9.3,234.5,114.85,98.06
2018,3,3,9,0,212.0,180.0,3.2,9.3,271.0,127.27,108.83
2018,3,3,9,15,178.5,168.0,3.3,9.4,250.0,120.86,102.82
2018,3,3,9,30,145.0,156.0,3.4,9.5,229.0,113.56,96.07
2018,3,3,9,45,108.0,150.5,3.45,9.55,207.5,109.66,92.37
2018,3,3,10,0,71.0,145.0,3.5,9.6,186.0,105.48,88.46
2018,3,3,10,15,171.0,196.5,3.55,9.65,301.5,152.3,117.83
2018,3,3,10,30,271.0,248.0,3.6,9.7,417.0,204.41,154.35
2018,3,3,10,45,227.0,274.0,3.65,9.75,419.5,241.07,186.17
2018,3,3,11,0,183.0,300.0,3.7,9.8,422.0,266.07,209.19
2018,3,3,11,15,204.5,300.5,3.75,9.75,440.0,289.78,229.1
2018,3,3,11,30,226.0,301.0,3.8,9.7,458.0,315.29,250.85
2018,3,3,11,45,222.0,289.0,3.85,9.7,445.0,322.36,258.33
2018,3,3,12,0,218.0,277.0,3.9,9.7,432.0,329.67,265.86
2018,3,3,12,15,306.0,287.0,3.95,9.65,505.5,399.98,323.44
2018,3,3,12,30,394.0,297.0,4.0,9.6,579.0,478.36,387.13
2018,3,3,12,45,529.0,243.0,4.05,9.6,618.0,543.97,441.53
2018,3,3,13,0,664.0,189.0,4.1,9.6,657.0,614.96,500.27
2018,3,3,13,15,757.0,152.0,4.15,9.55,675.5,674.57,549.66
2018,3,3,13,30,850.0,115.0,4.2,9.5,694.0,733.38,598.36
2018,3,3,13,45,840.0,112.5,4.2,9.45,669.5,754.22,615.78
2018,3,3,14,0,830.0,110.0,4.2,9.4,645.0,771.46,629.66
2018,3,3,14,15,681.5,138.0,4.2,9.35,564.0,711.88,585.09
2018,3,3,14,30,533.0,166.0,4.2,9.3,483.0,631.7,522.73
2018,3,3,14,45,306.0,193.5,4.2,9.2,373.0,469.53,392.08
2018,3,3,15,0,79.0,221.0,4.2,9.1,263.0,285.31,237.49
2018,3,3,15,15,123.5,203.5,4.2,9.1,263.5,326.57,274.21
2018,3,3,15,30,168.0,186.0,4.2,9.1,264.0,350.77,296.43
2018,3,3,15,45,347.5,146.0,4.05,8.9,286.5,479.66,407.92
2018,3,3,16,0,527.0,106.0,3.9,8.7,309.0,616.24,521.06
2018,3,3,16,15,597.5,85.5,3.7,8.55,286.5,651.68,548.98
2018,3,3,16,30,668.0,65.0,3.5,8.4,264.0,681.64,572.11
2018,3,3,16,45,615.5,58.5,3.35,8.25,215.5,623.57,524.64
2018,3,3,17,0,563.0,52.0,3.2,8.1,167.0,564.63,474.53
2018,3,3,17,15,445.0,44.5,3.1,7.95,119.5,452.33,378.35
2018,3,3,17,30,327.0,37.0,3.0,7.8,72.0,342.43,275.29
2018,3,3,17,45,203.5,24.0,2.9,7.6,42.0,210.55,28.7
2018,3,3,18,0,80.0,11.0,2.8,7.4,12.0,65.98,0.0
2018,3,3,18,15,40.0,5.5,2.8,7.35,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
