Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.65,6.75,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.6,6.9,5.0,0.0,0.0
2018,3,4,6,45,176.0,18.0,0.55,7.1,27.5,15.36,0.0
2018,3,4,7,0,306.0,29.0,0.5,7.3,50.0,24.73,8.32
2018,3,4,7,15,365.0,37.5,0.5,7.6,83.5,30.91,21.41
2018,3,4,7,30,424.0,46.0,0.5,7.9,117.0,37.04,27.79
2018,3,4,7,45,303.0,71.5,0.45,8.2,131.0,53.25,42.85
2018,3,4,8,0,182.0,97.0,0.4,8.5,145.0,71.19,59.24
2018,3,4,8,15,157.5,120.5,0.45,8.85,168.0,88.72,74.93
2018,3,4,8,30,133.0,144.0,0.5,9.2,191.0,103.65,88.0
2018,3,4,8,45,135.5,165.0,0.5,9.55,218.5,116.93,99.37
2018,3,4,9,0,138.0,186.0,0.5,9.9,246.0,129.77,110.17
2018,3,4,9,15,199.5,201.5,0.5,10.2,298.0,140.07,118.63
2018,3,4,9,30,261.0,217.0,0.5,10.5,350.0,143.31,120.92
2018,3,4,9,45,294.0,228.5,0.45,10.8,389.0,149.51,125.73
2018,3,4,10,0,327.0,240.0,0.4,11.1,428.0,156.26,130.96
2018,3,4,10,15,333.0,253.5,0.4,11.3,454.0,190.92,141.44
2018,3,4,10,30,339.0,267.0,0.4,11.5,480.0,226.58,165.84
2018,3,4,10,45,412.0,256.0,0.35,11.75,525.5,255.8,185.48
2018,3,4,11,0,485.0,245.0,0.3,12.0,571.0,297.87,217.44
2018,3,4,11,15,521.0,238.0,0.35,12.2,596.0,338.53,251.09
2018,3,4,11,30,557.0,231.0,0.4,12.4,621.0,382.04,287.25
2018,3,4,11,45,568.0,231.0,0.45,12.6,633.5,423.11,321.69
2018,3,4,12,0,579.0,231.0,0.5,12.8,646.0,464.23,355.53
2018,3,4,12,15,560.5,238.0,0.55,12.9,640.5,495.81,381.81
2018,3,4,12,30,542.0,245.0,0.6,13.0,635.0,524.64,405.4
2018,3,4,12,45,532.0,246.0,0.65,13.1,626.0,550.67,426.48
2018,3,4,13,0,522.0,247.0,0.7,13.2,617.0,574.37,445.48
2018,3,4,13,15,528.0,239.5,0.75,13.2,607.5,598.83,465.2
2018,3,4,13,30,534.0,232.0,0.8,13.2,598.0,621.57,483.53
2018,3,4,13,45,527.5,226.5,0.85,13.25,578.5,635.1,494.89
2018,3,4,14,0,521.0,221.0,0.9,13.3,559.0,646.05,504.46
2018,3,4,14,15,649.0,171.5,0.95,13.25,573.5,723.46,564.22
2018,3,4,14,30,777.0,122.0,1.0,13.2,588.0,794.0,616.08
2018,3,4,14,45,834.5,99.5,1.05,13.15,573.0,830.01,642.29
2018,3,4,15,0,892.0,77.0,1.1,13.1,558.0,858.16,663.61
2018,3,4,15,15,873.0,75.0,1.1,13.1,515.5,850.69,659.69
2018,3,4,15,30,854.0,73.0,1.1,13.1,473.0,848.36,659.87
2018,3,4,15,45,827.0,70.5,1.35,12.85,426.0,826.32,650.25
2018,3,4,16,0,800.0,68.0,1.6,12.6,379.0,800.9,637.43
2018,3,4,16,15,760.5,64.5,1.7,12.1,328.5,760.4,611.54
2018,3,4,16,30,721.0,61.0,1.8,11.6,278.0,717.26,582.31
2018,3,4,16,45,660.0,56.0,1.85,11.15,227.0,652.09,533.85
2018,3,4,17,0,599.0,51.0,1.9,10.7,176.0,594.39,488.18
2018,3,4,17,15,500.5,44.0,2.0,10.35,128.5,497.18,407.89
2018,3,4,17,30,402.0,37.0,2.1,10.0,81.0,401.49,319.43
2018,3,4,17,45,245.5,24.5,2.2,9.65,47.0,245.05,69.36
2018,3,4,18,0,89.0,12.0,2.3,9.3,13.0,73.43,0.0
2018,3,4,18,15,44.5,6.0,2.4,9.2,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,3.3,4.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,5,6,15,24.0,4.0,3.55,4.55,3.0,0.0,0.0
2018,3,5,6,30,48.0,8.0,3.7,5.0,6.0,0.0,0.0
2018,3,5,6,45,179.0,19.0,3.85,5.45,29.5,16.22,0.0
2018,3,5,7,0,310.0,30.0,4.0,5.9,53.0,25.49,11.03
2018,3,5,7,15,433.0,38.0,4.05,6.3,97.5,31.44,22.06
2018,3,5,7,30,556.0,46.0,4.1,6.7,142.0,37.56,28.36
2018,3,5,7,45,447.5,65.5,4.2,7.05,159.0,51.86,41.72
2018,3,5,8,0,339.0,85.0,4.3,7.4,176.0,62.26,51.38
2018,3,5,8,15,277.5,114.0,4.3,7.9,198.0,83.19,70.34
2018,3,5,8,30,216.0,143.0,4.3,8.4,220.0,100.77,85.97
2018,3,5,8,45,237.0,161.5,4.3,8.9,257.0,112.09,95.75
2018,3,5,9,0,258.0,180.0,4.3,9.4,294.0,123.03,105.04
2018,3,5,9,15,278.0,196.5,4.3,9.9,330.5,132.43,112.86
2018,3,5,9,30,298.0,213.0,4.3,10.4,367.0,141.53,120.32
2018,3,5,9,45,310.5,228.0,4.25,10.9,399.0,149.38,126.62
2018,3,5,10,0,323.0,243.0,4.2,11.4,431.0,159.45,134.81
2018,3,5,10,15,334.0,256.0,4.05,11.85,459.5,194.09,144.96
2018,3,5,10,30,345.0,269.0,3.9,12.3,488.0,230.28,170.43
2018,3,5,10,45,353.0,278.5,3.8,12.75,510.0,265.17,198.22
2018,3,5,11,0,361.0,288.0,3.7,13.2,532.0,300.98,228.17
2018,3,5,11,15,383.0,288.5,3.55,13.45,553.5,335.75,257.52
2018,3,5,11,30,405.0,289.0,3.4,13.7,575.0,372.29,288.38
2018,3,5,11,45,416.0,289.5,3.2,14.0,586.5,406.25,317.05
2018,3,5,12,0,427.0,290.0,3.0,14.3,598.0,441.62,346.25
2018,3,5,12,15,427.5,290.5,2.85,14.45,599.5,471.76,371.15
2018,3,5,12,30,428.0,291.0,2.7,14.6,601.0,500.93,394.74
2018,3,5,12,45,426.0,288.5,2.6,14.75,595.0,524.98,414.12
2018,3,5,13,0,424.0,286.0,2.5,14.9,589.0,547.47,431.95
2018,3,5,13,15,419.5,281.0,2.45,15.0,575.5,564.38,445.59
2018,3,5,13,30,415.0,276.0,2.4,15.1,562.0,579.26,457.56
2018,3,5,13,45,413.0,266.0,2.35,15.15,543.0,589.28,466.03
2018,3,5,14,0,411.0,256.0,2.3,15.2,524.0,597.11,472.86
2018,3,5,14,15,588.0,190.0,2.3,15.2,555.0,689.08,546.09
2018,3,5,14,30,765.0,124.0,2.3,15.2,586.0,789.51,621.65
2018,3,5,14,45,841.5,97.5,2.25,15.2,578.0,836.84,655.43
2018,3,5,15,0,918.0,71.0,2.2,15.2,570.0,876.25,683.87
2018,3,5,15,15,900.5,69.0,2.2,15.2,527.0,869.99,680.73
2018,3,5,15,30,883.0,67.0,2.2,15.2,484.0,860.0,675.48
2018,3,5,15,45,857.5,64.5,2.15,14.9,436.5,838.93,662.61
2018,3,5,16,0,832.0,62.0,2.1,14.6,389.0,823.46,653.58
2018,3,5,16,15,795.0,59.5,1.95,14.0,338.5,786.11,627.97
2018,3,5,16,30,758.0,57.0,1.8,13.4,288.0,746.08,599.49
2018,3,5,16,45,701.0,52.5,1.7,12.8,236.0,684.39,553.66
2018,3,5,17,0,644.0,48.0,1.6,12.2,184.0,621.23,504.09
2018,3,5,17,15,522.0,43.0,1.7,11.8,134.0,514.62,418.35
2018,3,5,17,30,400.0,38.0,1.8,11.4,84.0,402.34,319.56
2018,3,5,17,45,227.0,24.0,1.85,11.0,47.5,234.55,91.95
2018,3,5,18,0,54.0,10.0,1.9,10.6,11.0,47.02,0.0
2018,3,5,18,15,27.0,5.0,1.95,10.45,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,6,6,15,17.0,2.0,2.75,7.5,1.5,0.0,0.0
2018,3,6,6,30,34.0,4.0,2.8,8.0,3.0,0.0,0.0
2018,3,6,6,45,78.0,15.5,2.85,8.45,20.0,13.23,0.0
2018,3,6,7,0,122.0,27.0,2.9,8.9,37.0,20.82,9.15
2018,3,6,7,15,177.0,44.5,3.0,9.35,70.0,33.84,24.01
2018,3,6,7,30,232.0,62.0,3.1,9.8,103.0,46.47,36.01
2018,3,6,7,45,279.0,77.5,3.15,10.25,142.5,57.24,46.08
2018,3,6,8,0,326.0,93.0,3.2,10.7,182.0,67.68,55.61
2018,3,6,8,15,299.5,113.5,3.15,11.15,207.5,83.1,69.37
2018,3,6,8,30,273.0,134.0,3.1,11.6,233.0,95.82,80.48
2018,3,6,8,45,337.5,145.0,3.1,12.1,284.0,103.24,86.7
2018,3,6,9,0,402.0,156.0,3.1,12.6,335.0,105.43,88.22
2018,3,6,9,15,372.5,181.5,3.0,13.15,360.5,125.0,104.87
2018,3,6,9,30,343.0,207.0,2.9,13.7,386.0,138.73,116.22
2018,3,6,9,45,441.0,196.0,2.8,14.2,443.5,125.44,104.21
2018,3,6,10,0,539.0,185.0,2.7,14.7,501.0,124.88,94.26
2018,3,6,10,15,553.0,192.0,2.55,15.05,531.5,168.44,113.8
2018,3,6,10,30,567.0,199.0,2.4,15.4,562.0,213.66,144.89
2018,3,6,10,45,577.5,204.0,2.3,15.8,586.0,258.38,180.73
2018,3,6,11,0,588.0,209.0,2.2,16.2,610.0,303.97,219.36
2018,3,6,11,15,578.5,220.0,2.1,16.5,622.5,348.31,258.08
2018,3,6,11,30,569.0,231.0,2.0,16.8,635.0,391.3,295.09
2018,3,6,11,45,561.5,238.0,1.85,17.1,641.0,430.66,328.2
2018,3,6,12,0,554.0,245.0,1.7,17.4,647.0,468.53,359.07
2018,3,6,12,15,553.5,245.5,1.65,17.55,648.0,503.16,387.16
2018,3,6,12,30,553.0,246.0,1.6,17.7,649.0,536.45,413.53
2018,3,6,12,45,562.0,239.5,1.5,17.9,646.0,567.97,437.77
2018,3,6,13,0,571.0,233.0,1.4,18.1,643.0,598.27,460.57
2018,3,6,13,15,645.5,198.0,1.4,18.15,653.0,650.65,500.65
2018,3,6,13,30,720.0,163.0,1.4,18.2,663.0,700.14,538.25
2018,3,6,13,45,739.0,150.5,1.35,18.3,649.5,730.27,560.39
2018,3,6,14,0,758.0,138.0,1.3,18.4,636.0,758.07,580.73
2018,3,6,14,15,757.5,129.5,1.3,18.35,608.5,771.99,591.11
2018,3,6,14,30,757.0,121.0,1.3,18.3,581.0,782.53,599.46
2018,3,6,14,45,757.5,111.5,1.25,18.3,549.0,785.09,601.75
2018,3,6,15,0,758.0,102.0,1.2,18.3,517.0,788.46,604.83
2018,3,6,15,15,753.0,93.5,1.2,18.3,479.0,784.75,603.71
2018,3,6,15,30,748.0,85.0,1.2,18.3,441.0,777.53,600.3
2018,3,6,15,45,651.0,95.0,1.2,17.85,383.0,715.05,558.83
2018,3,6,16,0,554.0,105.0,1.2,17.4,325.0,644.61,510.87
2018,3,6,16,15,516.0,96.0,1.2,16.8,280.0,600.41,481.06
2018,3,6,16,30,478.0,87.0,1.2,16.2,235.0,546.85,442.63
2018,3,6,16,45,432.5,76.0,1.2,15.6,191.5,491.97,401.44
2018,3,6,17,0,387.0,65.0,1.2,15.0,148.0,437.02,357.9
2018,3,6,17,15,303.5,53.5,1.25,14.55,108.0,351.83,287.32
2018,3,6,17,30,220.0,42.0,1.3,14.1,68.0,270.82,214.77
2018,3,6,17,45,140.0,27.5,1.3,13.6,41.0,179.29,83.65
2018,3,6,18,0,60.0,13.0,1.3,13.1,14.0,54.01,0.0
2018,3,6,18,15,30.0,6.5,1.3,12.95,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.75,10.75,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.8,10.8,2.0,0.0,0.0
2018,3,7,6,45,0.0,6.0,1.9,10.85,6.0,5.12,0.0
2018,3,7,7,0,0.0,10.0,2.0,10.9,10.0,8.22,0.52
2018,3,7,7,15,0.0,14.5,2.05,11.3,14.5,11.92,4.8
2018,3,7,7,30,0.0,19.0,2.1,11.7,19.0,15.63,8.35
2018,3,7,7,45,0.0,31.5,2.15,12.05,31.5,25.98,17.79
2018,3,7,8,0,0.0,44.0,2.2,12.4,44.0,36.36,27.21
2018,3,7,8,15,0.0,44.5,2.2,12.85,44.5,36.78,27.54
2018,3,7,8,30,0.0,45.0,2.2,13.3,45.0,37.2,27.82
2018,3,7,8,45,78.5,78.0,2.2,13.75,113.5,61.19,49.05
2018,3,7,9,0,157.0,111.0,2.2,14.2,182.0,79.08,64.57
2018,3,7,9,15,170.0,163.0,2.35,14.75,246.5,118.04,98.15
2018,3,7,9,30,183.0,215.0,2.5,15.3,311.0,148.26,123.59
2018,3,7,9,45,233.5,230.5,2.65,15.85,362.5,149.25,123.83
2018,3,7,10,0,284.0,246.0,2.8,16.4,414.0,163.21,126.05
2018,3,7,10,15,254.5,266.5,2.95,16.7,423.0,196.35,146.02
2018,3,7,10,30,225.0,287.0,3.1,17.0,432.0,233.88,175.08
2018,3,7,10,45,418.0,245.5,3.25,17.3,527.5,255.62,184.56
2018,3,7,11,0,611.0,204.0,3.4,17.6,623.0,309.61,223.02
2018,3,7,11,15,551.5,234.0,3.45,17.75,619.5,352.25,262.27
2018,3,7,11,30,492.0,264.0,3.5,17.9,616.0,389.32,295.93
2018,3,7,11,45,490.0,268.5,3.6,18.0,623.0,425.83,327.36
2018,3,7,12,0,488.0,273.0,3.7,18.1,630.0,461.43,357.47
2018,3,7,12,15,478.0,277.5,3.7,18.15,627.5,491.8,382.94
2018,3,7,12,30,468.0,282.0,3.7,18.2,625.0,520.28,406.4
2018,3,7,12,45,467.5,279.5,3.75,18.3,619.5,546.74,428.04
2018,3,7,13,0,467.0,277.0,3.8,18.4,614.0,571.64,448.21
2018,3,7,13,15,446.0,276.0,3.8,18.35,593.0,582.05,457.24
2018,3,7,13,30,425.0,275.0,3.8,18.3,572.0,589.35,463.8
2018,3,7,13,45,399.5,267.5,3.8,18.3,539.5,571.44,451.59
2018,3,7,14,0,374.0,260.0,3.8,18.3,507.0,561.68,445.23
2018,3,7,14,15,554.0,192.5,3.85,18.15,540.5,669.02,531.27
2018,3,7,14,30,734.0,125.0,3.9,18.0,574.0,771.01,610.1
2018,3,7,14,45,813.0,96.5,3.9,17.9,567.0,818.1,645.28
2018,3,7,15,0,892.0,68.0,3.9,17.8,560.0,857.04,674.87
2018,3,7,15,15,874.5,66.5,3.9,17.8,518.5,850.82,671.75
2018,3,7,15,30,857.0,65.0,3.9,17.8,477.0,841.01,666.43
2018,3,7,15,45,736.0,79.5,3.65,17.15,408.5,767.13,614.37
2018,3,7,16,0,615.0,94.0,3.4,16.5,340.0,686.71,556.51
2018,3,7,16,15,454.0,97.0,3.25,16.0,266.0,541.13,446.31
2018,3,7,16,30,293.0,100.0,3.1,15.5,192.0,408.0,339.85
2018,3,7,16,45,199.0,86.5,2.95,14.95,144.0,291.82,244.62
2018,3,7,17,0,105.0,73.0,2.8,14.4,96.0,182.14,151.29
2018,3,7,17,15,80.5,54.5,2.8,14.1,69.5,140.09,114.37
2018,3,7,17,30,56.0,36.0,2.8,13.8,43.0,97.22,75.54
2018,3,7,17,45,56.0,23.5,2.85,13.55,27.5,93.44,47.74
2018,3,7,18,0,56.0,11.0,2.9,13.3,12.0,49.59,0.0
2018,3,7,18,15,28.0,5.5,2.85,13.2,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,1.25,12.25,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.2,12.5,2.0,0.0,0.0
2018,3,8,6,45,0.0,7.0,1.15,12.8,7.0,5.97,0.0
2018,3,8,7,0,0.0,12.0,1.1,13.1,12.0,9.87,2.04
2018,3,8,7,15,0.0,18.5,1.05,13.3,18.5,15.23,7.67
2018,3,8,7,30,0.0,25.0,1.0,13.5,25.0,20.6,12.72
2018,3,8,7,45,0.0,26.5,0.95,13.75,26.5,21.84,13.98
2018,3,8,8,0,0.0,28.0,0.9,14.0,28.0,23.08,15.16
2018,3,8,8,15,0.5,47.5,0.85,14.25,47.5,39.28,29.66
2018,3,8,8,30,1.0,67.0,0.8,14.5,67.0,55.54,44.03
2018,3,8,8,45,1.5,74.5,0.8,14.75,75.0,61.82,49.39
2018,3,8,9,0,2.0,82.0,0.8,15.0,83.0,68.08,54.67
2018,3,8,9,15,7.0,115.0,0.8,15.2,118.5,93.35,76.45
2018,3,8,9,30,12.0,148.0,0.8,15.4,154.0,117.7,97.04
2018,3,8,9,45,8.0,150.5,0.8,15.6,154.5,120.0,98.61
2018,3,8,10,0,4.0,153.0,0.8,15.8,155.0,122.46,95.89
2018,3,8,10,15,32.5,209.0,0.8,16.0,230.0,158.66,123.61
2018,3,8,10,30,61.0,265.0,0.8,16.2,305.0,203.96,157.68
2018,3,8,10,45,142.5,291.5,0.85,16.45,389.0,240.43,182.6
2018,3,8,11,0,224.0,318.0,0.9,16.7,473.0,294.0,221.76
2018,3,8,11,15,286.0,314.0,1.0,16.95,517.0,327.4,247.11
2018,3,8,11,30,348.0,310.0,1.1,17.2,561.0,371.53,281.48
2018,3,8,11,45,337.5,319.5,1.15,17.4,565.5,400.29,305.22
2018,3,8,12,0,327.0,329.0,1.2,17.6,570.0,427.8,327.55
2018,3,8,12,15,376.0,315.0,1.3,17.7,592.5,466.61,358.33
2018,3,8,12,30,425.0,301.0,1.4,17.8,615.0,513.19,394.67
2018,3,8,12,45,446.5,290.0,1.5,17.85,617.0,544.72,419.76
2018,3,8,13,0,468.0,279.0,1.6,17.9,619.0,576.13,444.72
2018,3,8,13,15,462.5,275.0,1.65,17.85,605.5,594.62,459.7
2018,3,8,13,30,457.0,271.0,1.7,17.8,592.0,610.93,473.05
2018,3,8,13,45,492.5,248.0,1.75,17.7,584.0,638.2,495.3
2018,3,8,14,0,528.0,225.0,1.8,17.6,576.0,664.33,516.7
2018,3,8,14,15,663.0,170.0,1.8,17.45,591.5,744.12,578.09
2018,3,8,14,30,798.0,115.0,1.8,17.3,607.0,811.94,627.42
2018,3,8,14,45,741.5,117.0,1.8,17.15,553.0,788.04,611.55
2018,3,8,15,0,685.0,119.0,1.8,17.0,499.0,755.83,590.67
2018,3,8,15,15,666.5,109.5,1.8,17.0,456.5,738.96,580.36
2018,3,8,15,30,648.0,100.0,1.8,17.0,414.0,718.64,567.38
2018,3,8,15,45,707.5,87.0,1.8,16.6,399.0,758.95,599.12
2018,3,8,16,0,767.0,74.0,1.8,16.2,384.0,790.96,624.15
2018,3,8,16,15,664.0,77.0,1.8,15.7,320.5,708.98,566.68
2018,3,8,16,30,561.0,80.0,1.8,15.2,257.0,620.74,503.24
2018,3,8,16,45,385.5,79.0,1.75,14.7,191.0,459.04,379.24
2018,3,8,17,0,210.0,78.0,1.7,14.2,125.0,293.32,243.89
2018,3,8,17,15,146.0,61.5,1.75,13.75,90.0,220.88,182.14
2018,3,8,17,30,82.0,45.0,1.8,13.3,55.0,135.79,107.72
2018,3,8,17,45,73.0,29.5,1.85,12.8,35.5,121.67,70.29
2018,3,8,18,0,64.0,14.0,1.9,12.3,16.0,58.06,0.0
2018,3,8,18,15,32.0,7.0,1.95,12.1,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,6,15,35.0,4.5,1.8,10.2,4.5,0.0,0.0
2018,3,9,6,30,70.0,9.0,1.9,10.5,9.0,7.68,0.0
2018,3,9,6,45,131.0,15.0,2.0,10.8,24.0,12.24,0.0
2018,3,9,7,0,192.0,21.0,2.1,11.1,39.0,16.65,7.8
2018,3,9,7,15,120.0,31.0,2.2,11.45,44.5,23.45,15.0
2018,3,9,7,30,48.0,41.0,2.3,11.8,50.0,33.28,24.16
2018,3,9,7,45,24.0,48.5,2.4,12.1,53.0,40.2,30.59
2018,3,9,8,0,0.0,56.0,2.5,12.4,56.0,46.37,36.2
2018,3,9,8,15,0.0,77.5,2.4,12.75,77.5,63.4,51.39
2018,3,9,8,30,0.0,99.0,2.3,13.1,99.0,79.83,65.81
2018,3,9,8,45,3.0,125.0,2.25,13.5,126.5,99.16,82.54
2018,3,9,9,0,6.0,151.0,2.2,13.9,154.0,118.05,98.64
2018,3,9,9,15,10.5,171.0,2.05,14.25,176.5,132.62,110.77
2018,3,9,9,30,15.0,191.0,1.9,14.6,199.0,146.98,122.58
2018,3,9,9,45,13.5,199.0,1.75,14.95,206.5,153.26,127.38
2018,3,9,10,0,12.0,207.0,1.6,15.3,214.0,160.26,126.78
2018,3,9,10,15,66.0,248.0,1.65,15.5,291.0,186.35,145.02
2018,3,9,10,30,120.0,289.0,1.7,15.7,368.0,221.27,169.69
2018,3,9,10,45,156.5,310.5,1.75,15.95,417.0,256.08,195.59
2018,3,9,11,0,193.0,332.0,1.8,16.2,466.0,295.79,225.99
2018,3,9,11,15,192.0,341.0,1.85,16.3,477.0,319.73,245.75
2018,3,9,11,30,191.0,350.0,1.9,16.4,488.0,343.55,265.36
2018,3,9,11,45,193.5,354.0,1.9,16.5,495.5,365.15,282.96
2018,3,9,12,0,196.0,358.0,1.9,16.6,503.0,386.71,300.35
2018,3,9,12,15,189.0,359.0,1.9,16.6,499.0,400.8,311.98
2018,3,9,12,30,182.0,360.0,1.9,16.6,495.0,413.78,322.61
2018,3,9,12,45,192.0,355.5,1.9,16.65,497.0,431.58,336.89
2018,3,9,13,0,202.0,351.0,1.9,16.7,499.0,449.42,351.14
2018,3,9,13,15,205.5,342.5,1.9,16.7,490.5,459.02,359.2
2018,3,9,13,30,209.0,334.0,1.9,16.7,482.0,467.84,366.72
2018,3,9,13,45,218.5,322.5,1.95,16.65,473.0,477.5,375.29
2018,3,9,14,0,228.0,311.0,2.0,16.6,464.0,486.5,383.44
2018,3,9,14,15,269.0,288.0,2.0,16.5,460.5,524.0,413.57
2018,3,9,14,30,310.0,265.0,2.0,16.4,457.0,546.69,432.72
2018,3,9,14,45,289.5,253.0,2.0,16.35,424.0,528.35,419.78
2018,3,9,15,0,269.0,241.0,2.0,16.3,391.0,507.91,405.42
2018,3,9,15,15,228.0,226.5,2.0,16.3,347.0,446.48,359.34
2018,3,9,15,30,187.0,212.0,2.0,16.3,303.0,401.37,324.9
2018,3,9,15,45,201.5,187.5,2.1,15.85,277.0,391.21,319.68
2018,3,9,16,0,216.0,163.0,2.2,15.4,251.0,397.82,327.09
2018,3,9,16,15,187.5,143.5,2.1,15.0,213.0,334.88,277.63
2018,3,9,16,30,159.0,124.0,2.0,14.6,175.0,289.78,241.43
2018,3,9,16,45,106.0,103.5,1.9,14.2,135.0,222.03,184.71
2018,3,9,17,0,53.0,83.0,1.8,13.8,95.0,139.66,114.45
2018,3,9,17,15,38.0,63.0,1.75,13.55,70.5,105.73,84.74
2018,3,9,17,30,23.0,43.0,1.7,13.3,46.0,70.7,53.45
2018,3,9,17,45,28.0,27.0,1.7,13.0,29.0,67.82,39.52
2018,3,9,18,0,33.0,11.0,1.7,12.7,12.0,33.25,0.0
2018,3,9,18,15,16.5,5.5,1.65,12.6,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.95,11.25,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.9,11.4,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,0.9,11.5,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,0.9,11.6,5.0,4.1,0.0
2018,3,10,7,15,0.0,7.0,0.95,11.8,7.0,5.74,0.0
2018,3,10,7,30,0.0,9.0,1.0,12.0,9.0,7.39,1.0
2018,3,10,7,45,0.0,10.5,1.0,12.15,10.5,8.63,2.17
2018,3,10,8,0,0.0,12.0,1.0,12.3,12.0,9.87,3.31
2018,3,10,8,15,0.0,15.5,0.9,12.5,15.5,12.76,5.93
2018,3,10,8,30,0.0,19.0,0.8,12.7,19.0,15.66,8.53
2018,3,10,8,45,0.0,26.0,0.7,12.85,26.0,21.46,13.72
2018,3,10,9,0,0.0,33.0,0.6,13.0,33.0,27.27,18.87
2018,3,10,9,15,0.0,64.5,0.6,13.2,64.5,53.49,42.07
2018,3,10,9,30,0.0,96.0,0.6,13.4,96.0,79.38,64.57
2018,3,10,9,45,0.0,120.0,0.6,13.55,120.0,97.8,80.26
2018,3,10,10,0,0.0,144.0,0.6,13.7,144.0,115.99,91.36
2018,3,10,10,15,0.0,116.0,0.6,13.85,116.0,95.43,74.19
2018,3,10,10,30,0.0,88.0,0.6,14.0,88.0,73.25,55.76
2018,3,10,10,45,0.0,85.5,0.6,14.15,85.5,71.19,53.98
2018,3,10,11,0,0.0,83.0,0.6,14.3,83.0,69.12,52.16
2018,3,10,11,15,0.5,111.0,0.75,14.35,111.5,92.31,71.19
2018,3,10,11,30,1.0,139.0,0.9,14.4,140.0,115.28,89.83
2018,3,10,11,45,0.5,133.5,1.0,14.45,134.0,110.91,86.17
2018,3,10,12,0,0.0,128.0,1.1,14.5,128.0,106.39,82.47
2018,3,10,12,15,2.5,158.0,1.2,14.55,160.0,132.65,103.83
2018,3,10,12,30,5.0,188.0,1.3,14.6,192.0,159.54,125.5
2018,3,10,12,45,3.5,173.0,1.4,14.6,175.5,146.83,115.26
2018,3,10,13,0,2.0,158.0,1.5,14.6,159.0,133.73,104.76
2018,3,10,13,15,2.0,151.5,1.5,14.6,152.5,128.61,100.72
2018,3,10,13,30,2.0,145.0,1.5,14.6,146.0,123.4,96.6
2018,3,10,13,45,2.0,143.5,1.5,14.6,144.5,122.47,95.97
2018,3,10,14,0,2.0,142.0,1.5,14.6,143.0,121.54,95.36
2018,3,10,14,15,1.5,143.0,1.45,14.6,144.0,122.45,96.24
2018,3,10,14,30,1.0,144.0,1.4,14.6,145.0,123.46,97.23
2018,3,10,14,45,1.0,141.0,1.35,14.55,142.0,121.37,95.73
2018,3,10,15,0,1.0,138.0,1.3,14.5,139.0,119.38,94.34
2018,3,10,15,15,1.5,134.0,1.3,14.5,135.0,117.03,92.68
2018,3,10,15,30,2.0,130.0,1.3,14.5,131.0,114.87,91.19
2018,3,10,15,45,3.0,116.5,1.05,14.35,118.0,103.9,82.38
2018,3,10,16,0,4.0,103.0,0.8,14.2,105.0,92.83,73.42
2018,3,10,16,15,8.0,108.5,0.75,14.0,111.5,104.44,83.6
2018,3,10,16,30,12.0,114.0,0.7,13.8,118.0,118.78,95.91
2018,3,10,16,45,7.0,95.5,0.7,13.6,97.5,97.71,78.01
2018,3,10,17,0,2.0,77.0,0.7,13.4,77.0,76.46,59.7
2018,3,10,17,15,1.0,57.5,0.75,13.25,57.5,56.64,42.44
2018,3,10,17,30,0.0,38.0,0.8,13.1,38.0,35.58,23.93
2018,3,10,17,45,0.0,23.0,0.9,12.9,23.0,20.43,8.48
2018,3,10,18,0,0.0,8.0,1.0,12.7,8.0,6.83,0.0
2018,3,10,18,15,0.0,4.0,0.95,12.6,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,11,6,15,40.0,5.0,1.9,9.2,5.5,0.0,0.0
2018,3,11,6,30,80.0,10.0,1.9,9.6,11.0,8.54,0.0
2018,3,11,6,45,190.0,19.5,1.85,10.0,35.5,16.16,0.0
2018,3,11,7,0,300.0,29.0,1.8,10.4,60.0,23.61,14.21
2018,3,11,7,15,284.5,29.5,1.75,10.8,72.5,23.04,14.81
2018,3,11,7,30,269.0,30.0,1.7,11.2,85.0,22.72,14.82
2018,3,11,7,45,134.5,38.0,1.65,11.6,65.5,27.8,19.54
2018,3,11,8,0,0.0,46.0,1.6,12.0,46.0,38.03,28.79
2018,3,11,8,15,0.0,67.0,1.5,12.5,67.0,55.54,44.42
2018,3,11,8,30,0.0,88.0,1.4,13.0,88.0,71.94,58.8
2018,3,11,8,45,0.0,96.5,1.35,13.5,96.5,78.79,64.55
2018,3,11,9,0,0.0,105.0,1.3,14.0,105.0,85.59,70.17
2018,3,11,9,15,2.5,134.0,1.25,14.45,135.5,107.27,88.66
2018,3,11,9,30,5.0,163.0,1.2,14.9,166.0,128.34,106.3
2018,3,11,9,45,32.0,200.0,1.2,15.35,219.5,145.99,120.79
2018,3,11,10,0,59.0,237.0,1.2,15.8,273.0,172.19,134.83
2018,3,11,10,15,186.0,253.0,1.25,16.3,375.0,195.53,146.59
2018,3,11,10,30,313.0,269.0,1.3,16.8,477.0,235.21,171.15
2018,3,11,10,45,415.5,256.5,1.4,17.25,543.0,269.96,195.03
2018,3,11,11,0,518.0,244.0,1.5,17.7,609.0,321.53,234.17
2018,3,11,11,15,547.5,241.0,1.55,18.0,635.5,365.68,270.83
2018,3,11,11,30,577.0,238.0,1.6,18.3,662.0,412.15,309.18
2018,3,11,11,45,633.0,219.0,1.65,18.65,689.5,461.21,348.82
2018,3,11,12,0,689.0,200.0,1.7,19.0,717.0,512.96,390.11
2018,3,11,12,15,744.5,177.0,1.7,19.15,736.0,564.11,430.58
2018,3,11,12,30,800.0,154.0,1.7,19.3,755.0,616.92,471.67
2018,3,11,12,45,778.0,161.5,1.7,19.5,742.0,650.8,497.64
2018,3,11,13,0,756.0,169.0,1.7,19.7,729.0,680.76,520.25
2018,3,11,13,15,697.5,186.5,1.6,19.8,695.0,690.55,527.1
2018,3,11,13,30,639.0,204.0,1.5,19.9,661.0,694.08,529.22
2018,3,11,13,45,740.0,159.0,1.45,20.0,672.5,754.79,574.4
2018,3,11,14,0,841.0,114.0,1.4,20.1,684.0,810.93,613.26
2018,3,11,14,15,860.0,103.0,1.35,20.1,664.0,838.86,631.94
2018,3,11,14,30,879.0,92.0,1.3,20.1,644.0,855.49,643.32
2018,3,11,14,45,867.0,87.0,1.25,20.1,605.5,857.09,644.84
2018,3,11,15,0,855.0,82.0,1.2,20.1,567.0,854.8,644.06
2018,3,11,15,15,816.0,82.5,1.2,20.1,517.5,840.84,636.26
2018,3,11,15,30,777.0,83.0,1.2,20.1,468.0,814.26,620.02
2018,3,11,15,45,768.0,77.5,1.3,19.75,427.5,803.38,616.63
2018,3,11,16,0,759.0,72.0,1.4,19.4,387.0,789.22,610.51
2018,3,11,16,15,727.0,70.0,1.45,18.9,341.0,756.17,590.41
2018,3,11,16,30,695.0,68.0,1.5,18.4,295.0,726.66,572.04
2018,3,11,16,45,638.5,63.0,1.55,17.85,244.0,665.07,528.89
2018,3,11,17,0,582.0,58.0,1.6,17.3,193.0,602.61,482.65
2018,3,11,17,15,494.5,50.0,1.6,16.8,145.0,510.69,410.3
2018,3,11,17,30,407.0,42.0,1.6,16.3,97.0,420.39,334.27
2018,3,11,17,45,269.5,30.5,1.6,15.75,60.5,289.62,199.7
2018,3,11,18,0,132.0,19.0,1.6,15.2,24.0,112.32,0.0
2018,3,11,18,15,66.0,9.5,1.55,14.95,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,3.05,12.4,5.5,0.0,0.0
2018,3,12,6,30,64.0,10.0,3.1,12.7,11.0,8.54,0.0
2018,3,12,6,45,190.5,24.5,3.2,13.05,42.0,19.12,0.0
2018,3,12,7,0,317.0,39.0,3.3,13.4,73.0,32.48,21.65
2018,3,12,7,15,341.5,50.5,3.25,13.8,105.5,38.75,28.38
2018,3,12,7,30,366.0,62.0,3.2,14.2,138.0,46.88,36.04
2018,3,12,7,45,274.5,90.5,3.15,14.6,156.5,67.6,54.63
2018,3,12,8,0,183.0,119.0,3.1,15.0,175.0,87.89,72.55
2018,3,12,8,15,214.0,138.0,3.2,15.6,214.5,97.68,80.91
2018,3,12,8,30,245.0,157.0,3.3,16.2,254.0,109.51,90.86
2018,3,12,8,45,279.5,173.0,3.35,16.75,296.5,119.23,98.83
2018,3,12,9,0,314.0,189.0,3.4,17.3,339.0,128.65,106.42
2018,3,12,9,15,329.0,205.5,3.6,17.7,375.5,137.76,113.75
2018,3,12,9,30,344.0,222.0,3.8,18.1,412.0,146.55,120.73
2018,3,12,9,45,342.0,240.0,4.0,18.5,439.5,155.56,127.86
2018,3,12,10,0,340.0,258.0,4.2,18.9,467.0,180.32,133.89
2018,3,12,10,15,340.5,273.0,4.3,19.05,491.5,216.52,156.33
2018,3,12,10,30,341.0,288.0,4.4,19.2,516.0,253.17,183.98
2018,3,12,10,45,341.0,300.0,4.5,19.35,535.0,288.2,212.64
2018,3,12,11,0,341.0,312.0,4.6,19.5,554.0,323.39,242.28
2018,3,12,11,15,382.0,303.5,4.65,19.5,581.0,358.45,271.18
2018,3,12,11,30,423.0,295.0,4.7,19.5,608.0,395.7,302.22
2018,3,12,11,45,321.5,303.0,4.75,19.55,542.5,387.09,299.24
2018,3,12,12,0,220.0,311.0,4.8,19.6,477.0,366.75,285.66
2018,3,12,12,15,115.0,256.5,4.85,19.65,343.5,280.7,219.79
2018,3,12,12,30,10.0,202.0,4.9,19.7,210.0,174.22,135.27
2018,3,12,12,45,7.0,188.5,4.95,19.7,194.0,162.14,125.82
2018,3,12,13,0,4.0,175.0,5.0,19.7,178.0,149.54,115.8
2018,3,12,13,15,38.0,218.5,5.0,19.65,246.0,219.0,172.15
2018,3,12,13,30,72.0,262.0,5.0,19.6,314.0,288.4,227.9
2018,3,12,13,45,43.5,234.0,5.05,19.55,265.0,245.22,193.49
2018,3,12,14,0,15.0,206.0,5.1,19.5,216.0,189.2,148.51
2018,3,12,14,15,7.5,140.5,5.05,19.35,145.5,125.17,97.14
2018,3,12,14,30,0.0,75.0,5.0,19.2,75.0,62.35,45.85
2018,3,12,14,45,20.0,99.5,5.0,19.1,111.0,106.43,83.03
2018,3,12,15,0,40.0,124.0,5.0,19.0,147.0,148.82,118.69
2018,3,12,15,15,55.5,121.0,5.0,19.0,150.0,161.16,129.71
2018,3,12,15,30,71.0,118.0,5.0,19.0,153.0,188.12,152.69
2018,3,12,15,45,80.5,118.0,4.85,18.55,154.5,199.45,162.96
2018,3,12,16,0,90.0,118.0,4.7,18.1,156.0,211.17,173.6
2018,3,12,16,15,124.0,118.5,4.6,17.7,163.5,245.88,203.88
2018,3,12,16,30,158.0,119.0,4.5,17.3,171.0,281.62,234.67
2018,3,12,16,45,146.5,103.5,4.45,16.95,145.5,255.77,213.31
2018,3,12,17,0,135.0,88.0,4.4,16.6,120.0,230.02,191.36
2018,3,12,17,15,100.5,68.5,4.45,16.3,89.0,178.71,146.68
2018,3,12,17,30,66.0,49.0,4.5,16.0,58.0,127.6,101.22
2018,3,12,17,45,37.5,31.5,4.6,15.75,36.0,85.49,57.62
2018,3,12,18,0,9.0,14.0,4.7,15.5,14.0,18.52,0.0
2018,3,12,18,15,4.5,7.0,4.55,15.4,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.05,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.95,13.95,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.9,13.9,1.0,0.85,0.0
2018,3,13,6,45,0.0,3.5,3.9,13.85,3.5,2.87,0.0
2018,3,13,7,0,0.0,6.0,3.9,13.8,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,3.9,13.8,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,3.9,13.8,9.0,7.39,0.95
2018,3,13,7,45,0.0,10.5,3.85,13.75,10.5,8.63,2.11
2018,3,13,8,0,0.0,12.0,3.8,13.7,12.0,9.87,3.24
2018,3,13,8,15,0.0,14.5,3.8,13.7,14.5,11.94,5.1
2018,3,13,8,30,0.0,17.0,3.8,13.7,17.0,14.01,6.94
2018,3,13,8,45,0.0,24.0,3.75,13.7,24.0,19.81,12.1
2018,3,13,9,0,0.0,31.0,3.7,13.7,31.0,25.62,17.23
2018,3,13,9,15,0.0,45.0,3.75,13.85,45.0,37.26,27.48
2018,3,13,9,30,0.0,59.0,3.8,14.0,59.0,48.93,37.66
2018,3,13,9,45,0.0,73.0,3.85,14.15,73.0,60.64,47.8
2018,3,13,10,0,0.0,87.0,3.9,14.3,87.0,72.37,55.23
2018,3,13,10,15,1.5,106.5,4.0,14.45,107.5,88.29,68.24
2018,3,13,10,30,3.0,126.0,4.1,14.6,128.0,104.09,81.06
2018,3,13,10,45,70.5,197.0,4.15,14.75,247.5,165.78,128.72
2018,3,13,11,0,138.0,268.0,4.2,14.9,367.0,242.31,188.55
2018,3,13,11,15,206.5,294.0,4.25,15.0,445.5,297.07,231.4
2018,3,13,11,30,275.0,320.0,4.3,15.1,524.0,357.95,279.67
2018,3,13,11,45,160.5,307.5,4.35,15.25,427.0,320.03,252.37
2018,3,13,12,0,46.0,295.0,4.4,15.4,330.0,264.97,209.75
2018,3,13,12,15,124.0,310.0,4.45,15.45,404.5,329.76,261.85
2018,3,13,12,30,202.0,325.0,4.5,15.5,479.0,400.3,318.25
2018,3,13,12,45,164.5,321.5,4.5,15.55,446.0,388.47,309.17
2018,3,13,13,0,127.0,318.0,4.5,15.6,413.0,372.87,297.03
2018,3,13,13,15,120.0,307.0,4.45,15.6,395.5,368.76,294.32
2018,3,13,13,30,113.0,296.0,4.4,15.6,378.0,363.22,290.41
2018,3,13,13,45,136.5,303.0,4.4,15.6,399.0,397.78,318.59
2018,3,13,14,0,160.0,310.0,4.4,15.6,420.0,433.94,347.86
2018,3,13,14,15,169.5,292.5,4.3,15.55,404.5,434.24,349.08
2018,3,13,14,30,179.0,275.0,4.2,15.5,389.0,433.62,349.79
2018,3,13,14,45,236.5,259.5,4.15,15.5,401.0,493.62,398.78
2018,3,13,15,0,294.0,244.0,4.1,15.5,413.0,536.82,434.59
2018,3,13,15,15,266.5,228.0,4.1,15.5,372.5,503.42,409.32
2018,3,13,15,30,239.0,212.0,4.1,15.5,332.0,468.09,382.56
2018,3,13,15,45,245.5,190.5,3.85,15.2,303.5,454.7,373.88
2018,3,13,16,0,252.0,169.0,3.6,14.9,275.0,439.49,363.53
2018,3,13,16,15,165.5,146.5,3.3,14.55,212.5,320.11,266.69
2018,3,13,16,30,79.0,124.0,3.0,14.2,150.0,202.8,168.58
2018,3,13,16,45,51.5,99.5,2.75,13.9,115.5,151.89,125.5
2018,3,13,17,0,24.0,75.0,2.5,13.6,81.0,100.5,81.02
2018,3,13,17,15,18.0,57.5,2.3,13.15,61.5,77.12,60.57
2018,3,13,17,30,12.0,40.0,2.1,12.7,42.0,52.89,39.04
2018,3,13,17,45,7.0,26.0,1.9,12.3,27.0,29.16,16.65
2018,3,13,18,0,2.0,12.0,1.7,11.9,12.0,11.71,0.0
2018,3,13,18,15,1.0,6.0,1.65,11.85,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
