Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,5,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,14,6,15,16.5,4.5,2.55,9.8,5.0,0.0,0.0
2018,3,14,6,30,33.0,9.0,2.7,10.3,10.0,7.68,0.0
2018,3,14,6,45,16.5,17.5,2.9,10.8,18.0,14.67,2.38
2018,3,14,7,0,0.0,26.0,3.1,11.3,26.0,21.47,12.87
2018,3,14,7,15,0.0,40.0,3.25,11.45,40.0,32.99,23.7
2018,3,14,7,30,0.0,54.0,3.4,11.6,54.0,44.19,34.1
2018,3,14,7,45,0.0,63.0,3.6,11.75,63.0,51.64,40.98
2018,3,14,8,0,0.0,72.0,3.8,11.9,72.0,59.02,47.64
2018,3,14,8,15,0.0,55.5,3.9,11.95,55.5,45.94,35.83
2018,3,14,8,30,0.0,39.0,4.0,12.0,39.0,32.23,23.42
2018,3,14,8,45,0.0,34.0,4.05,12.0,34.0,28.09,19.64
2018,3,14,9,0,0.0,29.0,4.1,12.0,29.0,23.96,15.87
2018,3,14,9,15,0.0,31.0,4.1,12.0,31.0,25.64,17.31
2018,3,14,9,30,0.0,33.0,4.1,12.0,33.0,27.31,18.74
2018,3,14,9,45,5.5,73.5,4.05,11.95,77.0,61.16,48.67
2018,3,14,10,0,11.0,114.0,4.0,11.9,121.0,94.39,73.93
2018,3,14,10,15,107.5,201.0,3.95,11.95,273.5,157.77,121.98
2018,3,14,10,30,204.0,288.0,3.9,12.0,426.0,240.07,184.37
2018,3,14,10,45,464.0,230.0,3.85,12.0,559.5,269.52,198.86
2018,3,14,11,0,724.0,172.0,3.8,12.0,693.0,337.42,248.86
2018,3,14,11,15,672.0,197.0,3.7,12.05,689.5,384.49,292.87
2018,3,14,11,30,620.0,222.0,3.6,12.1,686.0,425.84,330.86
2018,3,14,11,45,478.0,279.5,3.55,12.1,639.5,444.1,349.88
2018,3,14,12,0,336.0,337.0,3.5,12.1,593.0,447.8,355.26
2018,3,14,12,15,346.5,327.0,3.45,12.15,591.5,470.27,374.42
2018,3,14,12,30,357.0,317.0,3.4,12.2,590.0,492.26,392.91
2018,3,14,12,45,374.5,312.0,3.35,12.25,596.0,522.49,417.52
2018,3,14,13,0,392.0,307.0,3.3,12.3,602.0,552.81,441.95
2018,3,14,13,15,436.0,289.5,3.25,12.35,611.5,600.81,479.95
2018,3,14,13,30,480.0,272.0,3.2,12.4,621.0,641.18,512.0
2018,3,14,13,45,518.0,248.0,3.2,12.45,614.5,670.73,536.12
2018,3,14,14,0,556.0,224.0,3.2,12.5,608.0,699.07,559.41
2018,3,14,14,15,683.5,169.0,3.2,12.55,620.5,776.22,620.6
2018,3,14,14,30,811.0,114.0,3.2,12.6,633.0,840.23,668.03
2018,3,14,14,45,856.5,93.5,3.25,12.6,614.0,873.7,693.44
2018,3,14,15,0,902.0,73.0,3.3,12.6,595.0,894.41,710.03
2018,3,14,15,15,847.5,81.0,3.3,12.6,543.0,875.64,698.04
2018,3,14,15,30,793.0,89.0,3.3,12.6,491.0,844.01,676.96
2018,3,14,15,45,685.5,100.5,3.4,12.5,424.5,771.1,625.77
2018,3,14,16,0,578.0,112.0,3.5,12.4,358.0,690.02,567.11
2018,3,14,16,15,407.5,119.5,3.45,12.15,282.5,539.13,450.5
2018,3,14,16,30,237.0,127.0,3.4,11.9,207.0,380.65,321.06
2018,3,14,16,45,301.0,98.5,3.4,11.65,183.0,419.27,355.24
2018,3,14,17,0,365.0,70.0,3.4,11.4,159.0,433.11,367.26
2018,3,14,17,15,424.0,55.0,3.35,11.0,134.5,463.12,388.86
2018,3,14,17,30,483.0,40.0,3.3,10.6,110.0,482.63,397.27
2018,3,14,17,45,337.5,30.5,3.25,10.25,70.0,347.39,264.39
2018,3,14,18,0,192.0,21.0,3.2,9.9,30.0,191.24,0.0
2018,3,14,18,15,96.0,10.5,3.2,9.75,15.0,8.96,0.0
2018,3,14,18,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,6,15,66.0,7.5,3.2,8.45,9.0,0.0,0.0
2018,3,15,6,30,132.0,15.0,3.4,9.0,18.0,12.8,0.0
2018,3,15,6,45,136.0,23.0,3.6,9.6,33.0,17.82,5.83
2018,3,15,7,0,140.0,31.0,3.8,10.2,48.0,23.64,14.93
2018,3,15,7,15,94.0,47.0,4.0,10.45,61.0,36.27,26.78
2018,3,15,7,30,48.0,63.0,4.2,10.7,74.0,50.49,39.91
2018,3,15,7,45,25.5,62.0,4.4,10.95,68.0,50.5,40.09
2018,3,15,8,0,3.0,61.0,4.6,11.2,62.0,50.56,40.14
2018,3,15,8,15,1.5,59.0,4.7,11.35,59.5,48.87,38.55
2018,3,15,8,30,0.0,57.0,4.8,11.5,57.0,47.19,36.92
2018,3,15,8,45,0.0,50.0,4.9,11.65,50.0,41.38,31.58
2018,3,15,9,0,0.0,43.0,5.0,11.8,43.0,35.58,26.27
2018,3,15,9,15,6.0,69.5,5.1,11.95,73.0,57.77,45.9
2018,3,15,9,30,12.0,96.0,5.2,12.1,103.0,79.72,65.12
2018,3,15,9,45,61.0,172.0,5.3,12.2,210.0,129.6,108.55
2018,3,15,10,0,110.0,248.0,5.4,12.3,317.0,175.43,138.15
2018,3,15,10,15,155.0,282.5,5.5,12.45,385.5,213.35,165.36
2018,3,15,10,30,200.0,317.0,5.6,12.6,454.0,257.74,198.97
2018,3,15,10,45,202.5,320.0,5.7,12.7,463.0,279.22,216.99
2018,3,15,11,0,205.0,323.0,5.8,12.8,472.0,300.55,235.44
2018,3,15,11,15,204.5,324.5,5.9,12.85,476.0,319.69,252.39
2018,3,15,11,30,204.0,326.0,6.0,12.9,480.0,338.32,268.84
2018,3,15,11,45,161.5,287.5,6.1,12.9,410.0,307.07,245.66
2018,3,15,12,0,119.0,249.0,6.2,12.9,340.0,268.42,215.71
2018,3,15,12,15,90.5,275.0,6.25,12.9,344.5,283.95,228.66
2018,3,15,12,30,62.0,301.0,6.3,12.9,349.0,292.27,235.35
2018,3,15,12,45,86.0,319.0,6.35,12.85,384.5,330.01,266.44
2018,3,15,13,0,110.0,337.0,6.4,12.8,420.0,379.34,306.71
2018,3,15,13,15,109.5,315.0,6.35,12.75,396.5,369.61,299.55
2018,3,15,13,30,109.0,293.0,6.3,12.7,373.0,358.3,291.23
2018,3,15,13,45,111.0,304.0,6.25,12.65,383.0,379.74,308.97
2018,3,15,14,0,113.0,315.0,6.2,12.6,393.0,401.86,327.19
2018,3,15,14,15,90.5,295.0,6.15,12.6,356.0,355.92,290.49
2018,3,15,14,30,68.0,275.0,6.1,12.6,319.0,322.73,263.74
2018,3,15,14,45,71.5,256.5,6.05,12.55,300.5,312.25,256.18
2018,3,15,15,0,75.0,238.0,6.0,12.5,282.0,301.15,248.08
2018,3,15,15,15,86.5,210.0,6.0,12.5,257.0,285.61,236.68
2018,3,15,15,30,98.0,182.0,6.0,12.5,232.0,286.95,239.06
2018,3,15,15,45,138.0,177.0,5.9,12.45,240.0,322.78,270.81
2018,3,15,16,0,178.0,172.0,5.8,12.4,248.0,358.9,302.63
2018,3,15,16,15,213.5,149.0,5.7,12.25,229.5,385.31,326.34
2018,3,15,16,30,249.0,126.0,5.6,12.1,211.0,390.13,332.28
2018,3,15,16,45,176.5,107.5,5.45,11.95,163.0,305.22,259.92
2018,3,15,17,0,104.0,89.0,5.3,11.8,115.0,204.38,172.75
2018,3,15,17,15,79.5,69.0,5.2,11.7,86.0,160.46,133.82
2018,3,15,17,30,55.0,49.0,5.1,11.6,57.0,116.06,93.72
2018,3,15,17,45,33.5,31.5,4.95,11.45,36.0,78.11,56.5
2018,3,15,18,0,12.0,14.0,4.8,11.3,15.0,22.11,0.0
2018,3,15,18,15,6.0,7.0,4.8,11.25,7.5,10.22,0.0
2018,3,15,18,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,3.5,9.5,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,3.7,9.6,5.0,4.27,0.0
2018,3,16,6,45,18.0,15.0,3.85,9.7,17.5,12.61,3.3
2018,3,16,7,0,36.0,25.0,4.0,9.8,30.0,20.74,12.52
2018,3,16,7,15,78.5,37.0,4.1,9.8,53.5,28.98,20.38
2018,3,16,7,30,121.0,49.0,4.2,9.8,77.0,37.95,28.78
2018,3,16,7,45,60.5,52.0,4.3,9.8,66.0,41.98,32.57
2018,3,16,8,0,0.0,55.0,4.4,9.8,55.0,45.52,35.81
2018,3,16,8,15,97.0,83.5,4.45,9.85,123.5,65.18,53.52
2018,3,16,8,30,194.0,112.0,4.5,9.9,192.0,80.64,67.25
2018,3,16,8,45,276.0,149.5,4.55,10.0,278.5,104.82,88.58
2018,3,16,9,0,358.0,187.0,4.6,10.1,365.0,127.84,108.63
2018,3,16,9,15,312.0,213.5,4.6,10.2,378.5,141.64,120.37
2018,3,16,9,30,266.0,240.0,4.6,10.3,392.0,154.66,131.36
2018,3,16,9,45,342.5,238.0,4.65,10.45,447.0,153.87,130.26
2018,3,16,10,0,419.0,236.0,4.7,10.6,502.0,171.69,125.98
2018,3,16,10,15,442.0,247.0,4.75,10.75,540.0,213.37,153.57
2018,3,16,10,30,465.0,258.0,4.8,10.9,578.0,258.05,188.64
2018,3,16,10,45,404.5,270.5,4.9,11.05,556.0,286.18,216.11
2018,3,16,11,0,344.0,283.0,5.0,11.2,534.0,311.53,241.33
2018,3,16,11,15,318.5,291.0,5.1,11.3,527.5,334.26,262.86
2018,3,16,11,30,293.0,299.0,5.2,11.4,521.0,354.11,281.46
2018,3,16,11,45,484.5,256.0,5.3,11.5,628.0,433.6,345.82
2018,3,16,12,0,676.0,213.0,5.4,11.6,735.0,531.45,425.6
2018,3,16,12,15,655.5,221.0,5.5,11.7,727.5,566.55,455.98
2018,3,16,12,30,635.0,229.0,5.6,11.8,720.0,598.45,483.29
2018,3,16,12,45,545.5,264.5,5.65,11.85,683.5,603.34,488.05
2018,3,16,13,0,456.0,300.0,5.7,11.9,647.0,602.74,487.75
2018,3,16,13,15,415.0,309.5,5.75,11.9,620.5,607.09,491.9
2018,3,16,13,30,374.0,319.0,5.8,11.9,594.0,597.11,484.82
2018,3,16,13,45,361.0,310.5,5.8,11.9,569.5,597.95,486.55
2018,3,16,14,0,348.0,302.0,5.8,11.9,545.0,596.35,486.31
2018,3,16,14,15,519.5,229.5,5.8,11.85,574.5,698.08,571.09
2018,3,16,14,30,691.0,157.0,5.8,11.8,604.0,794.52,649.84
2018,3,16,14,45,780.5,122.5,5.8,11.7,601.0,845.74,690.04
2018,3,16,15,0,870.0,88.0,5.8,11.6,598.0,890.18,725.29
2018,3,16,15,15,852.0,86.0,5.8,11.6,555.0,891.7,728.02
2018,3,16,15,30,834.0,84.0,5.8,11.6,512.0,880.24,721.27
2018,3,16,15,45,809.0,80.5,5.6,11.4,464.0,857.01,705.1
2018,3,16,16,0,784.0,77.0,5.4,11.2,416.0,830.44,686.26
2018,3,16,16,15,749.0,73.0,5.2,11.0,365.5,791.21,657.3
2018,3,16,16,30,714.0,69.0,5.0,10.8,315.0,749.35,625.6
2018,3,16,16,45,661.5,64.0,4.75,10.6,263.0,695.73,583.24
2018,3,16,17,0,609.0,59.0,4.5,10.4,211.0,635.26,533.65
2018,3,16,17,15,525.0,52.5,4.3,10.1,161.5,546.21,458.93
2018,3,16,17,30,441.0,46.0,4.1,9.8,112.0,458.3,381.46
2018,3,16,17,45,275.5,33.5,3.9,9.5,69.5,303.96,239.12
2018,3,16,18,0,110.0,21.0,3.7,9.2,27.0,138.67,0.0
2018,3,16,18,15,55.0,10.5,3.7,9.15,13.5,47.99,0.0
2018,3,16,18,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,3.55,8.85,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,17,6,15,18.5,7.5,1.6,8.6,8.0,0.0,0.0
2018,3,17,6,30,37.0,15.0,1.6,8.9,16.0,12.8,0.0
2018,3,17,6,45,97.5,30.5,1.65,9.25,41.5,23.76,12.37
2018,3,17,7,0,158.0,46.0,1.7,9.6,67.0,35.52,25.63
2018,3,17,7,15,161.0,66.0,1.75,9.75,95.5,49.84,39.14
2018,3,17,7,30,164.0,86.0,1.8,9.9,124.0,63.66,51.98
2018,3,17,7,45,186.0,105.0,1.85,10.05,158.5,76.49,63.68
2018,3,17,8,0,208.0,124.0,1.9,10.2,193.0,88.9,74.77
2018,3,17,8,15,224.0,135.5,1.85,10.35,220.5,96.19,81.09
2018,3,17,8,30,240.0,147.0,1.8,10.5,248.0,103.21,87.05
2018,3,17,8,45,220.5,160.0,1.8,10.6,261.0,110.39,93.09
2018,3,17,9,0,201.0,173.0,1.8,10.7,274.0,117.22,98.76
2018,3,17,9,15,215.0,198.5,1.8,10.85,315.0,131.47,110.83
2018,3,17,9,30,229.0,224.0,1.8,11.0,356.0,145.1,122.24
2018,3,17,9,45,171.0,216.0,1.8,11.1,318.0,149.35,125.52
2018,3,17,10,0,113.0,208.0,1.8,11.2,280.0,154.04,119.87
2018,3,17,10,15,274.0,222.0,1.85,11.35,409.0,185.77,137.1
2018,3,17,10,30,435.0,236.0,1.9,11.5,538.0,240.35,174.04
2018,3,17,10,45,496.5,234.5,1.9,11.6,590.0,287.0,211.24
2018,3,17,11,0,558.0,233.0,1.9,11.7,642.0,340.19,255.06
2018,3,17,11,15,459.5,278.0,1.95,11.8,620.0,374.97,288.28
2018,3,17,11,30,361.0,323.0,2.0,11.9,598.0,401.25,312.89
2018,3,17,11,45,372.0,327.5,2.1,12.0,613.5,436.79,342.51
2018,3,17,12,0,383.0,332.0,2.2,12.1,629.0,472.94,372.18
2018,3,17,12,15,461.0,302.0,2.3,12.1,660.0,523.24,412.91
2018,3,17,12,30,539.0,272.0,2.4,12.1,691.0,576.33,455.73
2018,3,17,12,45,564.5,258.5,2.5,12.15,694.0,612.91,485.39
2018,3,17,13,0,590.0,245.0,2.6,12.2,697.0,649.16,514.67
2018,3,17,13,15,623.5,223.5,2.75,12.15,692.5,687.51,545.94
2018,3,17,13,30,657.0,202.0,2.9,12.1,688.0,721.87,574.24
2018,3,17,13,45,697.5,180.0,3.0,12.1,682.0,759.69,604.83
2018,3,17,14,0,738.0,158.0,3.1,12.1,676.0,795.69,633.61
2018,3,17,14,15,753.5,145.5,3.1,12.05,655.0,818.47,651.07
2018,3,17,14,30,769.0,133.0,3.1,12.0,634.0,838.24,666.57
2018,3,17,14,45,787.0,120.5,3.1,11.95,608.0,852.12,677.98
2018,3,17,15,0,805.0,108.0,3.1,11.9,582.0,867.83,690.94
2018,3,17,15,15,792.0,103.5,3.1,11.9,542.0,861.27,687.76
2018,3,17,15,30,779.0,99.0,3.1,11.9,502.0,851.12,682.26
2018,3,17,15,45,645.0,108.0,2.95,11.75,421.0,750.39,609.08
2018,3,17,16,0,511.0,117.0,2.8,11.6,340.0,631.24,520.36
2018,3,17,16,15,373.5,100.5,2.7,11.4,253.0,487.07,408.68
2018,3,17,16,30,236.0,84.0,2.6,11.2,166.0,343.02,291.02
2018,3,17,16,45,284.0,82.0,2.45,10.95,165.0,383.57,326.07
2018,3,17,17,0,332.0,80.0,2.3,10.7,164.0,422.0,357.07
2018,3,17,17,15,385.5,63.5,2.25,10.3,139.0,441.01,370.59
2018,3,17,17,30,439.0,47.0,2.2,9.9,114.0,459.04,379.2
2018,3,17,17,45,308.0,35.0,2.15,9.5,73.5,331.24,261.31
2018,3,17,18,0,177.0,23.0,2.1,9.1,33.0,193.63,0.0
2018,3,17,18,15,88.5,11.5,2.1,9.0,16.5,72.79,0.0
2018,3,17,18,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,18,6,15,32.5,7.5,1.15,7.95,9.0,0.0,0.0
2018,3,18,6,30,65.0,15.0,1.2,8.2,18.0,12.8,0.0
2018,3,18,6,45,60.5,32.5,1.3,8.4,38.0,25.57,14.66
2018,3,18,7,0,56.0,50.0,1.4,8.6,58.0,38.68,28.65
2018,3,18,7,15,87.5,71.0,1.45,8.95,89.0,53.92,42.99
2018,3,18,7,30,119.0,92.0,1.5,9.3,120.0,68.86,56.81
2018,3,18,7,45,197.5,108.0,1.55,9.65,168.0,78.54,65.62
2018,3,18,8,0,276.0,124.0,1.6,10.0,216.0,89.57,75.41
2018,3,18,8,15,289.0,129.0,1.65,10.45,239.0,92.83,78.03
2018,3,18,8,30,302.0,134.0,1.7,10.9,262.0,95.87,80.39
2018,3,18,8,45,236.0,169.5,1.8,11.4,276.5,116.23,97.91
2018,3,18,9,0,170.0,205.0,1.9,11.9,291.0,142.29,120.09
2018,3,18,9,15,139.0,231.0,1.9,12.2,305.5,156.42,131.73
2018,3,18,9,30,108.0,257.0,1.9,12.5,320.0,178.92,150.42
2018,3,18,9,45,124.5,278.0,1.95,12.85,355.0,181.07,151.63
2018,3,18,10,0,141.0,299.0,2.0,13.2,390.0,208.01,161.53
2018,3,18,10,15,194.5,311.0,1.95,13.4,443.0,238.02,181.21
2018,3,18,10,30,248.0,323.0,1.9,13.6,496.0,266.83,201.41
2018,3,18,10,45,241.0,336.0,1.8,13.8,509.0,302.56,230.63
2018,3,18,11,0,234.0,349.0,1.7,14.0,522.0,330.02,253.41
2018,3,18,11,15,236.5,357.5,1.65,14.05,535.5,357.31,275.88
2018,3,18,11,30,239.0,366.0,1.6,14.1,549.0,384.79,298.23
2018,3,18,11,45,261.0,367.0,1.55,14.15,569.0,415.74,322.83
2018,3,18,12,0,283.0,368.0,1.5,14.2,589.0,450.5,350.07
2018,3,18,12,15,231.0,372.0,1.5,14.1,552.5,443.85,346.07
2018,3,18,12,30,179.0,376.0,1.5,14.0,516.0,433.36,338.81
2018,3,18,12,45,155.5,374.0,1.55,13.9,495.0,431.65,338.3
2018,3,18,13,0,132.0,372.0,1.6,13.8,474.0,427.46,335.66
2018,3,18,13,15,115.0,359.5,1.6,13.75,447.0,416.13,327.47
2018,3,18,13,30,98.0,347.0,1.6,13.7,420.0,390.42,308.33
2018,3,18,13,45,72.0,323.5,1.65,13.65,376.0,355.34,281.69
2018,3,18,14,0,46.0,300.0,1.7,13.6,332.0,317.56,252.52
2018,3,18,14,15,38.0,278.0,1.65,13.5,304.0,294.27,234.78
2018,3,18,14,30,30.0,256.0,1.6,13.4,276.0,269.77,215.84
2018,3,18,14,45,19.5,225.0,1.55,13.3,237.5,217.14,174.16
2018,3,18,15,0,9.0,194.0,1.5,13.2,199.0,179.75,144.17
2018,3,18,15,15,29.0,188.0,1.5,13.2,203.5,208.94,169.28
2018,3,18,15,30,49.0,182.0,1.5,13.2,208.0,224.68,183.29
2018,3,18,15,45,60.5,174.5,1.3,12.9,203.5,231.36,189.71
2018,3,18,16,0,72.0,167.0,1.1,12.6,199.0,238.48,196.48
2018,3,18,16,15,94.5,151.0,1.05,12.35,187.5,262.73,217.64
2018,3,18,16,30,117.0,135.0,1.0,12.1,176.0,267.88,223.15
2018,3,18,16,45,100.5,115.5,0.9,11.9,146.5,232.75,194.11
2018,3,18,17,0,84.0,96.0,0.8,11.7,117.0,197.36,164.32
2018,3,18,17,15,71.0,75.0,0.8,11.55,90.0,162.1,133.98
2018,3,18,17,30,58.0,54.0,0.8,11.4,63.0,125.79,101.86
2018,3,18,17,45,39.0,36.5,0.85,11.3,41.5,90.56,68.36
2018,3,18,18,0,20.0,19.0,0.9,11.2,20.0,36.51,0.0
2018,3,18,18,15,10.0,9.5,0.95,11.1,10.0,15.24,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,19,6,15,40.5,8.5,2.5,7.25,10.5,7.26,0.0
2018,3,19,6,30,81.0,17.0,2.6,7.9,21.0,13.22,0.0
2018,3,19,6,45,122.5,34.5,2.7,8.5,48.5,26.8,16.24
2018,3,19,7,0,164.0,52.0,2.8,9.1,76.0,39.83,29.68
2018,3,19,7,15,253.5,64.5,2.9,9.6,118.5,48.18,37.77
2018,3,19,7,30,343.0,77.0,3.0,10.1,161.0,57.03,46.03
2018,3,19,7,45,298.0,103.5,3.1,10.6,188.5,76.53,63.62
2018,3,19,8,0,253.0,130.0,3.2,11.1,216.0,93.11,78.29
2018,3,19,8,15,329.0,139.5,3.45,11.6,269.5,99.81,83.94
2018,3,19,8,30,405.0,149.0,3.7,12.1,323.0,101.63,85.17
2018,3,19,8,45,462.0,154.0,3.9,12.6,374.0,103.88,86.73
2018,3,19,9,0,519.0,159.0,4.1,13.1,425.0,106.16,88.3
2018,3,19,9,15,537.5,169.0,3.95,13.45,465.0,110.86,92.01
2018,3,19,9,30,556.0,179.0,3.8,13.8,505.0,115.38,95.55
2018,3,19,9,45,539.5,198.0,3.65,14.1,531.0,126.11,104.43
2018,3,19,10,0,523.0,217.0,3.5,14.4,557.0,174.61,120.9
2018,3,19,10,15,472.0,249.5,3.4,14.65,567.5,225.37,158.8
2018,3,19,10,30,421.0,282.0,3.3,14.9,578.0,271.15,197.63
2018,3,19,10,45,424.0,291.0,3.2,15.15,597.5,310.41,230.64
2018,3,19,11,0,427.0,300.0,3.1,15.4,617.0,350.07,264.4
2018,3,19,11,15,385.0,321.0,3.05,15.7,611.5,384.53,294.66
2018,3,19,11,30,343.0,342.0,3.0,16.0,606.0,410.81,317.48
2018,3,19,11,45,285.5,360.5,3.0,16.25,582.0,423.86,329.4
2018,3,19,12,0,228.0,379.0,3.0,16.5,558.0,430.02,335.12
2018,3,19,12,15,312.5,351.0,2.85,16.7,596.5,478.09,372.8
2018,3,19,12,30,397.0,323.0,2.7,16.9,635.0,530.01,413.16
2018,3,19,12,45,386.0,327.5,2.55,17.1,628.5,551.73,429.47
2018,3,19,13,0,375.0,332.0,2.4,17.3,622.0,571.69,444.23
2018,3,19,13,15,289.0,346.0,2.25,17.4,567.0,543.3,422.04
2018,3,19,13,30,203.0,360.0,2.1,17.5,512.0,496.45,386.07
2018,3,19,13,45,236.0,341.5,2.0,17.6,513.0,518.59,404.03
2018,3,19,14,0,269.0,323.0,1.9,17.7,514.0,556.09,432.57
2018,3,19,14,15,278.0,308.5,1.8,17.5,498.5,563.19,438.73
2018,3,19,14,30,287.0,294.0,1.7,17.3,483.0,568.95,444.18
2018,3,19,14,45,262.0,280.0,1.6,17.05,445.0,543.65,426.16
2018,3,19,15,0,237.0,266.0,1.5,16.8,407.0,497.3,392.84
2018,3,19,15,15,246.0,242.5,1.5,16.8,380.0,506.43,401.44
2018,3,19,15,30,255.0,219.0,1.5,16.8,353.0,494.84,394.49
2018,3,19,15,45,318.5,189.0,1.3,16.4,340.5,522.95,418.67
2018,3,19,16,0,382.0,159.0,1.1,16.0,328.0,568.79,454.87
2018,3,19,16,15,435.0,129.0,1.1,15.7,300.0,581.81,467.63
2018,3,19,16,30,488.0,99.0,1.1,15.4,272.0,589.69,475.37
2018,3,19,16,45,504.0,82.5,1.1,15.1,236.5,587.12,474.23
2018,3,19,17,0,520.0,66.0,1.1,14.8,201.0,573.04,463.35
2018,3,19,17,15,426.5,58.5,1.15,14.4,152.5,475.47,387.32
2018,3,19,17,30,333.0,51.0,1.2,14.0,104.0,377.8,307.64
2018,3,19,17,45,227.0,37.0,1.3,13.55,67.0,271.85,213.55
2018,3,19,18,0,121.0,23.0,1.4,13.1,30.0,154.63,31.84
2018,3,19,18,15,60.5,11.5,1.55,12.9,15.0,53.11,0.0
2018,3,19,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,1.8,11.5,3.5,2.99,0.0
2018,3,20,6,30,0.0,7.0,2.1,11.5,7.0,5.75,0.0
2018,3,20,6,45,0.0,14.0,2.45,11.5,14.0,11.52,3.87
2018,3,20,7,0,0.0,21.0,2.8,11.5,21.0,17.3,9.64
2018,3,20,7,15,0.0,29.5,3.1,11.55,29.5,24.33,16.21
2018,3,20,7,30,0.0,38.0,3.4,11.6,38.0,31.38,22.73
2018,3,20,7,45,0.0,44.0,3.65,11.65,44.0,36.36,27.29
2018,3,20,8,0,0.0,50.0,3.9,11.7,50.0,41.35,31.77
2018,3,20,8,15,0.0,54.5,4.0,11.8,54.5,45.11,35.06
2018,3,20,8,30,0.0,59.0,4.1,11.9,59.0,48.87,38.3
2018,3,20,8,45,0.0,76.5,4.15,12.0,76.5,63.49,51.19
2018,3,20,9,0,0.0,94.0,4.2,12.1,94.0,77.69,63.57
2018,3,20,9,15,0.0,116.5,4.35,12.15,116.5,95.01,78.6
2018,3,20,9,30,0.0,139.0,4.5,12.2,139.0,111.97,93.18
2018,3,20,9,45,0.5,143.0,4.6,12.25,143.5,115.32,95.84
2018,3,20,10,0,1.0,147.0,4.7,12.3,148.0,119.08,94.47
2018,3,20,10,15,2.0,154.0,4.75,12.35,155.5,125.19,99.28
2018,3,20,10,30,3.0,161.0,4.8,12.4,163.0,131.46,104.24
2018,3,20,10,45,1.5,139.5,4.85,12.45,140.5,115.05,90.58
2018,3,20,11,0,0.0,118.0,4.9,12.5,118.0,97.79,76.22
2018,3,20,11,15,0.0,115.0,5.0,12.55,115.0,95.49,74.24
2018,3,20,11,30,0.0,112.0,5.1,12.6,112.0,93.15,72.24
2018,3,20,11,45,0.0,113.0,5.15,12.65,113.0,94.06,72.94
2018,3,20,12,0,0.0,114.0,5.2,12.7,114.0,94.97,73.65
2018,3,20,12,15,0.0,99.5,5.3,12.75,99.5,83.02,63.73
2018,3,20,12,30,0.0,85.0,5.4,12.8,85.0,70.93,53.69
2018,3,20,12,45,0.0,73.5,5.5,12.8,73.5,61.28,45.68
2018,3,20,13,0,0.0,62.0,5.6,12.8,62.0,51.65,37.67
2018,3,20,13,15,0.0,57.5,5.35,12.85,57.5,47.88,34.54
2018,3,20,13,30,0.0,53.0,5.1,12.9,53.0,44.1,31.41
2018,3,20,13,45,0.0,52.5,4.9,12.9,52.5,43.67,31.09
2018,3,20,14,0,0.0,52.0,4.7,12.9,52.0,43.23,30.78
2018,3,20,14,15,0.0,58.0,4.55,12.9,58.0,48.21,35.02
2018,3,20,14,30,0.0,64.0,4.4,12.9,64.0,53.19,39.28
2018,3,20,14,45,0.0,66.0,4.25,12.9,66.0,54.83,40.76
2018,3,20,15,0,0.0,68.0,4.1,12.9,68.0,56.47,42.25
2018,3,20,15,15,0.0,63.0,4.1,12.9,63.0,52.27,38.81
2018,3,20,15,30,0.0,58.0,4.1,12.9,58.0,48.08,35.38
2018,3,20,15,45,0.0,59.0,3.9,12.85,59.0,48.89,36.2
2018,3,20,16,0,0.0,60.0,3.7,12.8,60.0,49.71,37.02
2018,3,20,16,15,0.0,62.0,3.6,12.75,62.0,51.36,38.56
2018,3,20,16,30,0.0,64.0,3.5,12.7,64.0,53.03,40.09
2018,3,20,16,45,0.0,58.0,3.4,12.65,58.0,48.03,35.84
2018,3,20,17,0,0.0,52.0,3.3,12.6,52.0,43.04,31.5
2018,3,20,17,15,0.0,40.5,3.4,12.55,40.5,33.47,23.11
2018,3,20,17,30,0.0,29.0,3.5,12.5,29.0,23.93,14.65
2018,3,20,17,45,0.0,19.5,3.6,12.4,19.5,16.07,7.46
2018,3,20,18,0,0.0,10.0,3.7,12.3,10.0,8.22,0.0
2018,3,20,18,15,0.0,5.0,4.0,12.35,5.0,4.27,0.0
2018,3,20,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.85,13.0,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,1.9,13.2,3.0,2.46,0.0
2018,3,21,6,45,0.0,4.5,1.95,13.45,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,2.0,13.7,6.0,4.92,0.0
2018,3,21,7,15,0.0,11.0,2.15,13.85,11.0,9.04,2.42
2018,3,21,7,30,0.0,16.0,2.3,14.0,16.0,13.16,6.18
2018,3,21,7,45,0.0,21.0,2.4,14.2,21.0,17.3,9.91
2018,3,21,8,0,0.0,26.0,2.5,14.4,26.0,21.44,13.61
2018,3,21,8,15,0.0,25.5,2.6,14.55,25.5,21.04,13.2
2018,3,21,8,30,0.0,25.0,2.7,14.7,25.0,20.64,12.78
2018,3,21,8,45,0.0,38.5,2.8,14.9,38.5,31.84,22.66
2018,3,21,9,0,0.0,52.0,2.9,15.1,52.0,43.08,32.46
2018,3,21,9,15,0.0,78.5,3.05,15.3,78.5,65.21,51.69
2018,3,21,9,30,0.0,105.0,3.2,15.5,105.0,86.6,70.04
2018,3,21,9,45,1.0,129.0,3.4,15.7,129.5,105.04,81.86
2018,3,21,10,0,2.0,153.0,3.6,15.9,154.0,123.7,96.82
2018,3,21,10,15,6.0,186.5,3.85,16.1,190.5,150.03,117.78
2018,3,21,10,30,10.0,220.0,4.1,16.3,227.0,177.0,139.1
2018,3,21,10,45,14.5,244.5,4.35,16.55,255.0,198.33,155.81
2018,3,21,11,0,19.0,269.0,4.6,16.8,283.0,220.55,173.25
2018,3,21,11,15,30.5,298.0,4.75,16.85,321.5,244.94,192.39
2018,3,21,11,30,42.0,327.0,4.9,16.9,360.0,277.14,217.8
2018,3,21,11,45,47.0,337.5,5.05,16.95,374.5,294.46,231.59
2018,3,21,12,0,52.0,348.0,5.2,17.0,389.0,312.62,246.1
2018,3,21,12,15,41.0,333.0,5.2,17.0,365.5,301.54,237.55
2018,3,21,12,30,30.0,318.0,5.2,17.0,342.0,288.51,227.4
2018,3,21,12,45,26.0,304.0,5.2,16.95,324.5,279.24,220.31
2018,3,21,13,0,22.0,290.0,5.2,16.9,307.0,261.15,206.21
2018,3,21,13,15,28.0,298.5,5.15,16.85,320.0,285.73,226.06
2018,3,21,13,30,34.0,307.0,5.1,16.8,333.0,303.45,240.44
2018,3,21,13,45,45.5,309.0,5.1,16.8,342.5,320.27,254.38
2018,3,21,14,0,57.0,311.0,5.1,16.8,352.0,338.06,269.14
2018,3,21,14,15,58.5,299.0,5.15,16.75,339.5,333.65,266.34
2018,3,21,14,30,60.0,287.0,5.2,16.7,327.0,328.89,263.36
2018,3,21,14,45,48.5,254.0,5.25,16.7,285.0,289.2,232.19
2018,3,21,15,0,37.0,221.0,5.3,16.7,243.0,247.98,199.47
2018,3,21,15,15,41.5,203.0,5.3,16.7,226.0,236.8,191.3
2018,3,21,15,30,46.0,185.0,5.3,16.7,209.0,225.14,182.65
2018,3,21,15,45,79.0,180.5,5.4,16.4,217.5,255.25,209.41
2018,3,21,16,0,112.0,176.0,5.5,16.1,226.0,304.68,251.77
2018,3,21,16,15,119.5,149.5,5.5,15.95,197.5,283.1,235.39
2018,3,21,16,30,127.0,123.0,5.5,15.8,169.0,259.78,217.38
2018,3,21,16,45,114.0,103.0,5.45,15.6,139.5,225.64,189.12
2018,3,21,17,0,101.0,83.0,5.4,15.4,110.0,190.73,159.55
2018,3,21,17,15,102.0,68.0,5.45,15.3,90.0,174.76,145.48
2018,3,21,17,30,103.0,53.0,5.5,15.2,70.0,174.55,143.31
2018,3,21,17,45,72.0,37.0,5.5,15.1,47.0,114.29,89.03
2018,3,21,18,0,41.0,21.0,5.5,15.0,24.0,64.74,23.82
2018,3,21,18,15,22.5,11.5,5.55,14.95,13.0,26.0,0.0
2018,3,21,18,30,4.0,2.0,5.6,14.9,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,5.7,14.85,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,5.8,14.75,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,5.85,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,6.0,14.65,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,6.45,14.55,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,6.7,14.45,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,6.75,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,6.9,14.3,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,7.0,14.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,6.95,14.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,6.85,14.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,6.8,14.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,6.8,14.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,6.75,13.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,6.65,13.85,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,6.45,13.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,5.95,13.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,3,22,6,15,1.5,9.0,5.25,13.75,9.0,7.68,0.0
2018,3,22,6,30,3.0,18.0,5.3,13.8,18.0,14.8,0.0
2018,3,22,6,45,13.5,37.0,5.35,13.85,39.0,29.43,19.08
2018,3,22,7,0,24.0,56.0,5.4,13.9,60.0,43.77,32.76
2018,3,22,7,15,28.0,61.0,5.35,13.95,67.0,48.67,37.65
2018,3,22,7,30,32.0,66.0,5.3,14.0,74.0,53.21,41.97
2018,3,22,7,45,16.0,70.0,5.25,14.0,74.0,56.64,45.11
2018,3,22,8,0,0.0,74.0,5.2,14.0,74.0,61.03,48.98
2018,3,22,8,15,0.0,71.5,5.15,14.0,71.5,59.29,47.32
2018,3,22,8,30,0.0,69.0,5.1,14.0,69.0,57.21,45.33
2018,3,22,8,45,73.0,106.0,5.1,14.0,144.5,80.37,65.61
2018,3,22,9,0,146.0,143.0,5.1,14.0,220.0,105.56,87.44
2018,3,22,9,15,233.0,193.0,5.25,13.9,327.5,127.96,106.68
2018,3,22,9,30,320.0,243.0,5.4,13.8,435.0,156.31,130.9
2018,3,22,9,45,276.5,271.0,5.5,13.7,444.5,175.7,137.25
2018,3,22,10,0,233.0,299.0,5.6,13.6,454.0,221.12,168.7
2018,3,22,10,15,321.5,294.0,5.7,13.45,518.5,243.66,181.31
2018,3,22,10,30,410.0,289.0,5.8,13.3,583.0,279.25,207.22
2018,3,22,10,45,457.5,283.0,5.9,13.15,621.0,320.13,241.31
2018,3,22,11,0,505.0,277.0,6.0,13.0,659.0,365.82,280.47
2018,3,22,11,15,495.5,287.0,6.05,12.95,668.5,405.56,316.28
2018,3,22,11,30,486.0,297.0,6.1,12.9,678.0,444.06,350.46
2018,3,22,11,45,436.0,320.5,6.15,12.9,665.0,471.52,375.22
2018,3,22,12,0,386.0,344.0,6.2,12.9,652.0,492.64,393.95
2018,3,22,12,15,414.5,334.0,6.2,12.95,665.0,531.55,426.36
2018,3,22,12,30,443.0,324.0,6.2,13.0,678.0,570.23,458.36
2018,3,22,12,45,420.5,328.0,6.25,13.1,661.5,587.01,472.43
2018,3,22,13,0,398.0,332.0,6.3,13.2,645.0,592.79,477.89
2018,3,22,13,15,441.0,306.0,6.35,13.25,646.5,634.32,512.17
2018,3,22,13,30,484.0,280.0,6.4,13.3,648.0,667.74,540.23
2018,3,22,13,45,519.0,259.0,6.45,13.35,642.5,698.82,566.33
2018,3,22,14,0,554.0,238.0,6.5,13.4,637.0,728.71,591.57
2018,3,22,14,15,672.5,184.0,6.6,13.3,648.5,802.65,653.01
2018,3,22,14,30,791.0,130.0,6.7,13.2,660.0,862.93,700.65
2018,3,22,14,45,831.0,110.0,6.75,13.1,639.5,893.54,725.5
2018,3,22,15,0,871.0,90.0,6.8,13.0,619.0,910.46,740.32
2018,3,22,15,15,854.0,88.0,6.8,13.0,576.0,912.57,743.7
2018,3,22,15,30,837.0,86.0,6.8,13.0,533.0,901.32,737.14
2018,3,22,15,45,817.5,83.5,6.85,12.6,487.5,883.58,727.05
2018,3,22,16,0,798.0,81.0,6.9,12.2,442.0,862.48,714.23
2018,3,22,16,15,769.5,77.0,6.8,11.95,392.5,828.1,689.77
2018,3,22,16,30,741.0,73.0,6.7,11.7,343.0,790.91,662.51
2018,3,22,16,45,696.5,68.0,6.65,11.4,290.5,742.85,625.84
2018,3,22,17,0,652.0,63.0,6.6,11.1,238.0,687.42,581.49
2018,3,22,17,15,578.5,56.0,6.4,10.75,186.5,603.93,511.56
2018,3,22,17,30,505.0,49.0,6.2,10.4,135.0,521.36,438.91
2018,3,22,17,45,379.5,39.5,6.0,10.05,91.5,396.31,325.43
2018,3,22,18,0,254.0,30.0,5.8,9.7,48.0,262.8,135.98
2018,3,22,18,15,141.0,18.0,5.7,9.55,26.5,117.09,0.0
2018,3,22,18,30,28.0,6.0,5.6,9.4,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,5.45,9.25,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,4.35,8.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.9,7.85,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,23,6,15,102.0,13.0,1.85,8.85,19.5,11.1,0.0
2018,3,23,6,30,204.0,26.0,1.8,9.4,39.0,20.29,3.14
2018,3,23,6,45,313.5,38.0,1.8,9.95,79.5,31.31,21.33
2018,3,23,7,0,423.0,50.0,1.8,10.5,120.0,40.56,30.51
2018,3,23,7,15,384.0,67.0,1.85,10.8,147.5,50.53,39.89
2018,3,23,7,30,345.0,84.0,1.9,11.1,175.0,61.67,50.11
2018,3,23,7,45,250.5,110.0,1.95,11.4,183.5,80.38,66.87
2018,3,23,8,0,156.0,136.0,2.0,11.7,192.0,99.43,83.62
2018,3,23,8,15,131.5,152.0,2.05,11.9,204.0,109.7,92.4
2018,3,23,8,30,107.0,168.0,2.1,12.1,216.0,119.57,100.71
2018,3,23,8,45,73.5,172.0,2.2,12.3,206.5,127.81,107.5
2018,3,23,9,0,40.0,176.0,2.3,12.5,197.0,130.71,109.61
2018,3,23,9,15,87.0,219.5,2.4,12.7,270.5,157.93,132.68
2018,3,23,9,30,134.0,263.0,2.5,12.9,344.0,173.66,145.64
2018,3,23,9,45,186.5,276.5,2.65,13.1,397.0,187.68,147.3
2018,3,23,10,0,239.0,290.0,2.8,13.3,450.0,208.2,157.06
2018,3,23,10,15,363.0,271.5,2.95,13.45,527.0,238.44,174.24
2018,3,23,10,30,487.0,253.0,3.1,13.6,604.0,274.73,199.1
2018,3,23,10,45,473.5,273.0,3.3,13.8,623.5,320.01,238.56
2018,3,23,11,0,460.0,293.0,3.5,14.0,643.0,364.16,277.12
2018,3,23,11,15,466.5,298.0,3.65,14.05,659.5,404.34,311.89
2018,3,23,11,30,473.0,303.0,3.8,14.1,676.0,444.87,346.49
2018,3,23,11,45,463.0,311.0,3.95,14.2,679.0,479.69,376.14
2018,3,23,12,0,453.0,319.0,4.1,14.3,682.0,513.0,403.98
2018,3,23,12,15,471.5,311.0,4.25,14.3,689.0,548.85,433.81
2018,3,23,12,30,490.0,303.0,4.4,14.3,696.0,584.83,463.52
2018,3,23,12,45,463.5,312.0,4.5,14.3,681.0,604.57,479.85
2018,3,23,13,0,437.0,321.0,4.6,14.3,666.0,621.05,493.45
2018,3,23,13,15,370.0,335.5,4.65,14.25,623.5,599.44,477.39
2018,3,23,13,30,303.0,350.0,4.7,14.2,581.0,581.29,463.5
2018,3,23,13,45,350.0,319.5,4.7,14.15,579.0,607.6,486.13
2018,3,23,14,0,397.0,289.0,4.7,14.1,577.0,633.55,508.43
2018,3,23,14,15,582.0,214.0,4.7,13.95,616.0,749.88,602.12
2018,3,23,14,30,767.0,139.0,4.7,13.8,655.0,859.41,686.27
2018,3,23,14,45,827.0,112.0,4.75,13.7,641.0,894.91,713.63
2018,3,23,15,0,887.0,85.0,4.8,13.6,627.0,921.85,735.36
2018,3,23,15,15,870.5,83.0,4.8,13.6,583.5,914.36,731.53
2018,3,23,15,30,854.0,81.0,4.8,13.6,540.0,913.23,732.73
2018,3,23,15,45,829.0,78.5,4.7,13.3,491.5,890.24,717.96
2018,3,23,16,0,804.0,76.0,4.6,13.0,443.0,863.91,700.71
2018,3,23,16,15,768.5,73.5,4.45,12.8,391.5,824.89,673.05
2018,3,23,16,30,733.0,71.0,4.3,12.6,340.0,783.24,642.83
2018,3,23,16,45,681.5,67.0,4.2,12.35,287.0,729.85,602.99
2018,3,23,17,0,630.0,63.0,4.1,12.1,234.0,669.89,556.38
2018,3,23,17,15,527.0,58.0,3.9,11.7,180.0,564.32,471.3
2018,3,23,17,30,424.0,53.0,3.7,11.3,126.0,460.43,383.88
2018,3,23,17,45,313.5,41.0,3.5,10.95,85.0,346.46,282.85
2018,3,23,18,0,203.0,29.0,3.3,10.6,44.0,234.12,133.04
2018,3,23,18,15,114.0,17.5,3.25,10.45,24.5,97.4,0.0
2018,3,23,18,30,25.0,6.0,3.2,10.3,5.0,0.0,0.0
2018,3,23,18,45,12.5,3.0,3.2,10.2,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,5,45,6.5,2.0,2.15,9.1,2.0,0.0,0.0
2018,3,24,6,0,13.0,4.0,2.1,9.1,4.0,0.0,0.0
2018,3,24,6,15,45.0,16.0,2.2,9.45,18.5,13.66,0.0
2018,3,24,6,30,77.0,28.0,2.3,9.8,33.0,21.73,6.59
2018,3,24,6,45,134.0,43.5,2.4,10.15,62.5,33.49,23.37
2018,3,24,7,0,191.0,59.0,2.5,10.5,92.0,45.08,34.58
2018,3,24,7,15,173.0,78.5,2.6,10.65,116.0,58.65,47.22
2018,3,24,7,30,155.0,98.0,2.7,10.8,140.0,73.82,61.08
2018,3,24,7,45,146.5,119.5,2.75,10.95,165.5,88.31,74.07
2018,3,24,8,0,138.0,141.0,2.8,11.1,191.0,102.33,86.4
