Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,4,45,34.0,5.5,3.05,15.15,6.0,0.0,0.0
2018,7,1,5,0,68.0,11.0,3.1,15.3,12.0,9.39,0.0
2018,7,1,5,15,160.5,23.5,3.15,15.6,37.5,18.3,0.0
2018,7,1,5,30,253.0,36.0,3.2,15.9,63.0,27.87,17.43
2018,7,1,5,45,308.0,48.0,3.25,16.25,97.5,36.79,26.28
2018,7,1,6,0,363.0,60.0,3.3,16.6,132.0,45.5,34.38
2018,7,1,6,15,351.0,77.0,3.2,16.95,163.0,57.06,44.8
2018,7,1,6,30,339.0,94.0,3.1,17.3,194.0,68.05,54.53
2018,7,1,6,45,361.5,109.5,3.05,17.65,234.0,77.8,62.96
2018,7,1,7,0,384.0,125.0,3.0,18.0,274.0,87.11,70.84
2018,7,1,7,15,375.0,146.0,2.9,18.35,308.0,99.13,80.92
2018,7,1,7,30,366.0,167.0,2.8,18.7,342.0,110.45,90.24
2018,7,1,7,45,362.5,188.5,2.7,19.05,377.5,128.35,105.02
2018,7,1,8,0,359.0,210.0,2.6,19.4,413.0,139.7,114.07
2018,7,1,8,15,325.0,238.0,2.55,19.75,434.0,153.43,125.02
2018,7,1,8,30,291.0,266.0,2.5,20.1,455.0,166.21,135.08
2018,7,1,8,45,260.5,297.0,2.5,20.45,474.5,179.64,145.58
2018,7,1,9,0,230.0,328.0,2.5,20.8,494.0,217.34,163.68
2018,7,1,9,15,231.5,347.5,2.5,21.1,522.5,246.93,181.52
2018,7,1,9,30,233.0,367.0,2.5,21.4,551.0,277.24,202.88
2018,7,1,9,45,254.0,380.0,2.5,21.7,588.5,295.3,215.69
2018,7,1,10,0,275.0,393.0,2.5,22.0,626.0,330.05,242.18
2018,7,1,10,15,264.0,408.0,2.55,22.2,637.5,358.45,265.26
2018,7,1,10,30,253.0,423.0,2.6,22.4,649.0,386.2,287.58
2018,7,1,10,45,199.5,440.5,2.7,22.6,621.5,406.77,304.65
2018,7,1,11,0,146.0,458.0,2.8,22.8,594.0,411.11,308.89
2018,7,1,11,15,144.5,465.5,2.9,22.9,602.0,431.41,324.43
2018,7,1,11,30,143.0,473.0,3.0,23.0,610.0,451.79,339.81
2018,7,1,11,45,147.5,477.5,3.05,23.05,619.5,473.84,356.31
2018,7,1,12,0,152.0,482.0,3.1,23.1,629.0,496.38,373.07
2018,7,1,12,15,166.5,481.0,3.2,23.05,642.0,522.12,392.54
2018,7,1,12,30,181.0,480.0,3.3,23.0,655.0,548.66,412.55
2018,7,1,12,45,231.5,460.0,3.35,22.95,682.0,588.28,442.76
2018,7,1,13,0,282.0,440.0,3.4,22.9,709.0,637.95,479.91
2018,7,1,13,15,262.0,435.5,3.45,22.75,682.0,636.24,479.07
2018,7,1,13,30,242.0,431.0,3.5,22.6,655.0,632.0,476.65
2018,7,1,13,45,318.0,382.5,3.55,22.45,670.0,671.77,508.6
2018,7,1,14,0,394.0,334.0,3.6,22.3,685.0,727.68,551.42
2018,7,1,14,15,560.5,256.5,3.6,22.05,738.0,833.18,631.04
2018,7,1,14,30,727.0,179.0,3.6,21.8,791.0,934.92,704.14
2018,7,1,14,45,718.5,173.0,3.6,21.6,757.0,935.23,705.2
2018,7,1,15,0,710.0,167.0,3.6,21.4,723.0,932.29,704.99
2018,7,1,15,15,703.5,162.5,3.6,21.4,690.0,929.94,704.8
2018,7,1,15,30,697.0,158.0,3.6,21.4,657.0,924.57,702.67
2018,7,1,15,45,587.5,179.0,3.6,20.85,581.5,840.07,646.88
2018,7,1,16,0,478.0,200.0,3.6,20.3,506.0,744.28,580.51
2018,7,1,16,15,491.5,183.0,3.6,19.95,476.5,738.15,579.82
2018,7,1,16,30,505.0,166.0,3.6,19.6,447.0,729.29,576.56
2018,7,1,16,45,544.0,143.0,3.6,19.2,420.0,735.1,583.6
2018,7,1,17,0,583.0,120.0,3.6,18.8,393.0,747.84,595.72
2018,7,1,17,15,560.0,109.0,3.55,18.4,346.5,701.93,563.92
2018,7,1,17,30,537.0,98.0,3.5,18.0,300.0,654.83,530.7
2018,7,1,17,45,520.0,87.0,3.45,17.55,259.0,612.18,499.87
2018,7,1,18,0,503.0,76.0,3.4,17.1,218.0,568.61,466.89
2018,7,1,18,15,444.0,67.5,3.35,16.7,174.5,492.6,406.43
2018,7,1,18,30,385.0,59.0,3.3,16.3,131.0,416.08,343.01
2018,7,1,18,45,294.0,47.5,3.2,15.95,93.0,321.33,261.03
2018,7,1,19,0,203.0,36.0,3.1,15.6,55.0,234.87,175.48
2018,7,1,19,15,118.5,22.0,3.1,15.4,31.5,133.17,0.0
2018,7,1,19,30,34.0,8.0,3.1,15.2,8.0,27.94,0.0
2018,7,1,19,45,17.0,4.0,3.05,15.05,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,2.3,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.4,14.8,7.0,5.97,0.0
2018,7,2,5,15,92.5,21.0,2.35,15.1,29.0,16.26,0.0
2018,7,2,5,30,157.0,35.0,2.3,15.4,51.0,26.83,16.55
2018,7,2,5,45,178.5,50.0,2.3,15.7,78.0,38.59,27.9
2018,7,2,6,0,200.0,65.0,2.3,16.0,105.0,49.52,38.0
2018,7,2,6,15,154.5,88.0,2.25,16.35,124.0,64.99,51.89
2018,7,2,6,30,109.0,111.0,2.2,16.7,143.0,82.09,66.96
2018,7,2,6,45,174.5,128.0,2.1,17.0,190.5,94.3,77.5
2018,7,2,7,0,240.0,145.0,2.0,17.3,238.0,102.19,84.09
2018,7,2,7,15,267.0,161.5,2.0,17.65,278.5,112.24,92.39
2018,7,2,7,30,294.0,178.0,2.0,18.0,319.0,121.92,100.23
2018,7,2,7,45,293.5,198.5,1.95,18.35,352.0,133.09,109.22
2018,7,2,8,0,293.0,219.0,1.9,18.7,385.0,143.69,117.62
2018,7,2,8,15,343.0,225.5,1.9,19.1,436.0,146.93,119.76
2018,7,2,8,30,393.0,232.0,1.9,19.5,487.0,139.07,112.65
2018,7,2,8,45,427.5,240.0,1.9,19.85,534.5,140.89,113.73
2018,7,2,9,0,462.0,248.0,1.9,20.2,582.0,158.27,113.38
2018,7,2,9,15,402.5,285.5,1.9,20.5,588.0,203.94,141.98
2018,7,2,9,30,343.0,323.0,1.9,20.8,594.0,255.93,182.05
2018,7,2,9,45,310.5,354.0,1.95,21.05,607.5,292.1,211.14
2018,7,2,10,0,278.0,385.0,2.0,21.3,621.0,325.73,238.9
2018,7,2,10,15,274.0,402.5,2.05,21.5,641.0,357.91,264.61
2018,7,2,10,30,270.0,420.0,2.1,21.7,661.0,390.28,290.25
2018,7,2,10,45,227.5,439.0,2.2,21.9,645.5,417.44,312.11
2018,7,2,11,0,185.0,458.0,2.3,22.1,630.0,429.54,322.16
2018,7,2,11,15,198.5,458.0,2.4,22.15,645.0,454.62,341.45
2018,7,2,11,30,212.0,458.0,2.5,22.2,660.0,480.8,361.43
2018,7,2,11,45,269.0,442.0,2.6,22.3,700.5,519.94,391.2
2018,7,2,12,0,326.0,426.0,2.7,22.4,741.0,568.73,427.81
2018,7,2,12,15,285.0,443.5,2.8,22.3,719.0,577.82,434.57
2018,7,2,12,30,244.0,461.0,2.9,22.2,697.0,583.78,439.0
2018,7,2,12,45,227.5,465.0,3.05,22.15,683.5,589.1,443.54
2018,7,2,13,0,211.0,469.0,3.2,22.1,670.0,595.96,449.05
2018,7,2,13,15,229.5,457.5,3.3,21.9,673.0,617.42,466.09
2018,7,2,13,30,248.0,446.0,3.4,21.7,676.0,651.12,491.64
2018,7,2,13,45,325.0,403.5,3.5,21.55,697.5,698.21,528.6
2018,7,2,14,0,402.0,361.0,3.6,21.4,719.0,760.49,575.86
2018,7,2,14,15,520.5,299.0,3.65,21.1,747.0,831.68,630.63
2018,7,2,14,30,639.0,237.0,3.7,20.8,775.0,907.63,688.15
2018,7,2,14,45,631.5,230.0,3.75,20.55,743.5,907.89,689.98
2018,7,2,15,0,624.0,223.0,3.8,20.3,712.0,905.05,690.34
2018,7,2,15,15,609.0,217.0,3.8,20.3,674.0,892.58,683.05
2018,7,2,15,30,594.0,211.0,3.8,20.3,636.0,877.1,673.79
2018,7,2,15,45,583.5,200.5,3.8,19.7,596.5,858.74,664.29
2018,7,2,16,0,573.0,190.0,3.8,19.1,557.0,829.01,646.52
2018,7,2,16,15,559.5,178.5,3.75,18.8,514.0,801.29,629.08
2018,7,2,16,30,546.0,167.0,3.7,18.5,471.0,771.38,609.88
2018,7,2,16,45,529.0,155.5,3.7,18.15,427.5,736.06,586.76
2018,7,2,17,0,512.0,144.0,3.7,17.8,384.0,699.12,562.03
2018,7,2,17,15,482.5,132.0,3.7,17.4,337.5,648.41,526.36
2018,7,2,17,30,453.0,120.0,3.7,17.0,291.0,597.22,489.35
2018,7,2,17,45,419.5,106.5,3.7,16.6,246.5,540.41,446.6
2018,7,2,18,0,386.0,93.0,3.7,16.2,202.0,484.08,402.41
2018,7,2,18,15,332.0,79.0,3.65,15.9,159.5,411.12,342.41
2018,7,2,18,30,278.0,65.0,3.6,15.6,117.0,341.07,282.63
2018,7,2,18,45,214.5,49.5,3.55,15.3,82.5,265.24,215.85
2018,7,2,19,0,151.0,34.0,3.5,15.0,48.0,194.57,144.99
2018,7,2,19,15,87.5,20.0,3.45,14.85,27.0,98.49,0.0
2018,7,2,19,30,24.0,6.0,3.4,14.7,6.0,20.03,0.0
2018,7,2,19,45,12.0,3.0,3.4,14.5,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,3.0,13.7,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,3.0,13.9,10.0,7.68,0.0
2018,7,3,5,15,120.5,25.5,2.95,14.25,36.5,19.78,0.0
2018,7,3,5,30,207.0,42.0,2.9,14.6,63.0,32.28,21.01
2018,7,3,5,45,267.5,53.5,2.85,14.9,96.0,40.7,29.8
2018,7,3,6,0,328.0,65.0,2.8,15.2,129.0,48.95,37.6
2018,7,3,6,15,316.5,81.0,2.7,15.55,157.5,59.69,47.37
2018,7,3,6,30,305.0,97.0,2.6,15.9,186.0,69.9,56.46
2018,7,3,6,45,342.0,111.5,2.55,16.25,229.0,79.03,64.39
2018,7,3,7,0,379.0,126.0,2.5,16.6,272.0,87.79,71.83
2018,7,3,7,15,389.5,144.0,2.45,16.95,312.5,98.12,80.48
2018,7,3,7,30,400.0,162.0,2.4,17.3,353.0,107.88,88.51
2018,7,3,7,45,407.5,181.0,2.35,17.65,393.5,117.64,96.43
2018,7,3,8,0,415.0,200.0,2.3,18.0,434.0,126.8,103.75
2018,7,3,8,15,424.0,217.0,2.35,18.35,474.0,134.2,109.52
2018,7,3,8,30,433.0,234.0,2.4,18.7,514.0,141.05,114.8
2018,7,3,8,45,457.5,242.0,2.4,19.05,556.0,142.69,115.69
2018,7,3,9,0,482.0,250.0,2.4,19.4,598.0,159.54,114.84
2018,7,3,9,15,501.5,259.5,2.45,19.7,639.0,198.48,134.74
2018,7,3,9,30,521.0,269.0,2.5,20.0,680.0,240.12,163.18
2018,7,3,9,45,526.5,283.5,2.55,20.25,714.0,284.43,197.88
2018,7,3,10,0,532.0,298.0,2.6,20.5,748.0,329.9,235.08
2018,7,3,10,15,533.0,312.0,2.7,20.75,775.5,374.71,272.37
2018,7,3,10,30,534.0,326.0,2.8,21.0,803.0,420.02,309.76
2018,7,3,10,45,531.5,338.5,2.85,21.2,823.0,463.29,345.04
2018,7,3,11,0,529.0,351.0,2.9,21.4,843.0,506.52,379.49
2018,7,3,11,15,526.5,360.5,2.95,21.5,856.5,547.59,411.75
2018,7,3,11,30,524.0,370.0,3.0,21.6,870.0,588.4,443.11
2018,7,3,11,45,508.0,381.0,3.05,21.7,868.5,621.51,468.22
2018,7,3,12,0,492.0,392.0,3.1,21.8,867.0,653.0,491.65
2018,7,3,12,15,485.0,394.5,3.15,21.85,862.5,682.71,513.67
2018,7,3,12,30,478.0,397.0,3.2,21.9,858.0,710.96,534.35
2018,7,3,12,45,486.5,387.5,3.25,21.95,853.5,740.03,555.8
2018,7,3,13,0,495.0,378.0,3.3,22.0,849.0,767.74,576.16
2018,7,3,13,15,513.5,359.5,3.35,21.95,841.5,794.6,596.4
2018,7,3,13,30,532.0,341.0,3.4,21.9,834.0,819.74,615.46
2018,7,3,13,45,589.0,298.5,3.45,21.85,832.5,856.9,643.95
2018,7,3,14,0,646.0,256.0,3.5,21.8,831.0,894.46,672.61
2018,7,3,14,15,744.0,197.0,3.5,21.7,839.0,951.41,713.51
2018,7,3,14,30,842.0,138.0,3.5,21.6,847.0,997.14,745.14
2018,7,3,14,45,832.5,136.0,3.5,21.45,813.0,1001.46,749.25
2018,7,3,15,0,823.0,134.0,3.5,21.3,779.0,1002.33,751.57
2018,7,3,15,15,810.5,131.5,3.5,21.3,739.5,996.22,748.93
2018,7,3,15,30,798.0,129.0,3.5,21.3,700.0,986.76,744.23
2018,7,3,15,45,782.5,125.5,3.5,20.85,656.5,969.88,735.89
2018,7,3,16,0,767.0,122.0,3.5,20.4,613.0,949.89,725.5
2018,7,3,16,15,747.0,118.0,3.5,20.15,566.0,928.75,713.77
2018,7,3,16,30,727.0,114.0,3.5,19.9,519.0,898.47,695.56
2018,7,3,16,45,700.5,109.5,3.5,19.6,470.0,858.84,670.65
2018,7,3,17,0,674.0,105.0,3.5,19.3,421.0,817.32,643.97
2018,7,3,17,15,638.0,99.5,3.55,18.85,371.0,764.01,608.55
2018,7,3,17,30,602.0,94.0,3.6,18.4,321.0,709.85,571.37
2018,7,3,17,45,553.5,87.0,3.6,18.0,272.0,642.24,522.2
2018,7,3,18,0,505.0,80.0,3.6,17.6,223.0,575.18,471.48
2018,7,3,18,15,437.5,71.0,3.55,17.2,177.0,486.64,401.31
2018,7,3,18,30,370.0,62.0,3.5,16.8,131.0,409.19,336.99
2018,7,3,18,45,278.5,49.5,3.45,16.4,93.0,313.31,254.07
2018,7,3,19,0,187.0,37.0,3.4,16.0,55.0,225.69,167.77
2018,7,3,19,15,108.0,22.5,3.4,15.7,31.5,126.96,0.0
2018,7,3,19,30,29.0,8.0,3.4,15.4,8.0,24.85,0.0
2018,7,3,19,45,14.5,4.0,3.35,15.15,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.85,13.6,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,3.0,13.8,10.0,7.68,0.0
2018,7,4,5,15,149.5,23.5,3.05,14.1,37.0,18.29,0.0
2018,7,4,5,30,253.0,38.0,3.1,14.4,64.0,29.4,18.55
2018,7,4,5,45,308.0,48.0,3.15,14.7,96.5,36.82,26.42
2018,7,4,6,0,363.0,58.0,3.2,15.0,129.0,44.08,33.33
2018,7,4,6,15,317.0,77.5,3.2,15.3,152.5,57.23,45.24
2018,7,4,6,30,271.0,97.0,3.2,15.6,176.0,72.05,58.43
2018,7,4,6,45,185.5,115.5,3.15,15.85,174.0,83.3,68.25
2018,7,4,7,0,100.0,134.0,3.1,16.1,172.0,98.16,81.05
2018,7,4,7,15,63.0,153.5,3.1,16.4,178.5,114.67,95.06
2018,7,4,7,30,26.0,173.0,3.1,16.7,185.0,127.26,105.46
2018,7,4,7,45,24.5,188.0,3.1,17.0,200.5,144.64,119.83
2018,7,4,8,0,23.0,203.0,3.1,17.3,216.0,155.82,128.76
2018,7,4,8,15,37.5,229.0,3.15,17.6,252.5,163.42,134.6
2018,7,4,8,30,52.0,255.0,3.2,17.9,289.0,179.11,147.19
2018,7,4,8,45,96.0,289.5,3.25,18.2,357.0,199.32,163.4
2018,7,4,9,0,140.0,324.0,3.3,18.5,425.0,210.07,161.71
2018,7,4,9,15,157.5,345.5,3.3,18.75,465.0,237.26,178.98
2018,7,4,9,30,175.0,367.0,3.3,19.0,505.0,266.97,199.86
2018,7,4,9,45,208.0,379.5,3.35,19.3,550.5,297.55,221.89
2018,7,4,10,0,241.0,392.0,3.4,19.6,596.0,319.08,237.91
2018,7,4,10,15,305.5,388.5,3.45,19.8,655.5,358.55,267.65
2018,7,4,10,30,370.0,385.0,3.5,20.0,715.0,404.7,303.16
2018,7,4,10,45,379.5,390.0,3.5,20.2,735.5,439.55,331.22
2018,7,4,11,0,389.0,395.0,3.5,20.4,756.0,475.4,359.67
2018,7,4,11,15,401.0,397.0,3.55,20.5,774.5,505.55,383.8
2018,7,4,11,30,413.0,399.0,3.6,20.6,793.0,544.03,413.64
2018,7,4,11,45,424.0,400.0,3.6,20.7,807.0,582.14,442.64
2018,7,4,12,0,435.0,401.0,3.6,20.8,821.0,620.91,471.7
2018,7,4,12,15,440.5,400.0,3.6,20.85,825.0,654.62,496.8
2018,7,4,12,30,446.0,399.0,3.6,20.9,829.0,687.88,521.29
2018,7,4,12,45,448.0,394.5,3.6,20.95,823.5,714.72,540.99
2018,7,4,13,0,450.0,390.0,3.6,21.0,818.0,740.07,559.52
2018,7,4,13,15,463.5,378.0,3.55,21.0,813.0,767.17,579.39
2018,7,4,13,30,477.0,366.0,3.5,21.0,808.0,792.75,598.1
2018,7,4,13,45,568.5,308.5,3.45,21.0,823.0,846.0,638.22
2018,7,4,14,0,660.0,251.0,3.4,21.0,838.0,902.7,680.14
2018,7,4,14,15,787.5,174.5,3.4,20.9,853.0,962.02,722.17
2018,7,4,14,30,915.0,98.0,3.4,20.8,868.0,1014.12,757.99
2018,7,4,14,45,907.5,96.0,3.35,20.75,833.5,1020.18,762.53
2018,7,4,15,0,900.0,94.0,3.3,20.7,799.0,1022.73,765.28
2018,7,4,15,15,889.5,92.5,3.3,20.7,759.5,1019.34,764.51
2018,7,4,15,30,879.0,91.0,3.3,20.7,720.0,1012.56,761.66
2018,7,4,15,45,867.0,88.5,3.3,20.35,676.5,999.76,755.94
2018,7,4,16,0,855.0,86.0,3.3,20.0,633.0,983.77,748.18
2018,7,4,16,15,838.5,83.5,3.35,19.75,586.0,960.22,735.35
2018,7,4,16,30,822.0,81.0,3.4,19.5,539.0,945.26,728.45
2018,7,4,16,45,799.0,78.0,3.4,19.25,489.0,909.14,706.24
2018,7,4,17,0,776.0,75.0,3.4,19.0,439.0,870.84,682.23
2018,7,4,17,15,744.5,72.0,3.4,18.6,388.0,822.6,650.83
2018,7,4,17,30,713.0,69.0,3.4,18.2,337.0,773.09,617.55
2018,7,4,17,45,654.5,66.0,3.45,17.85,284.0,704.54,568.77
2018,7,4,18,0,596.0,63.0,3.5,17.5,231.0,632.18,514.98
2018,7,4,18,15,548.0,55.5,3.4,17.05,186.5,563.99,461.53
2018,7,4,18,30,500.0,48.0,3.3,16.6,142.0,497.54,406.58
2018,7,4,18,45,404.0,40.0,3.25,16.2,101.5,396.68,321.05
2018,7,4,19,0,308.0,32.0,3.2,15.8,61.0,302.27,225.57
2018,7,4,19,15,185.0,20.5,3.1,15.55,35.0,172.95,0.0
2018,7,4,19,30,62.0,9.0,3.0,15.3,9.0,46.23,0.0
2018,7,4,19,45,31.0,4.5,2.95,15.05,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.65,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.9,11.0,8.54,0.0
2018,7,5,5,15,218.0,20.5,1.9,13.35,39.0,17.09,0.0
2018,7,5,5,30,357.0,31.0,2.0,13.8,67.0,25.64,15.42
2018,7,5,5,45,325.5,35.0,2.1,14.25,81.5,27.84,18.66
2018,7,5,6,0,294.0,39.0,2.2,14.7,96.0,29.97,20.93
2018,7,5,6,15,147.0,54.5,2.2,15.1,83.0,42.05,31.85
2018,7,5,6,30,0.0,70.0,2.2,15.5,70.0,57.16,45.3
2018,7,5,6,45,9.0,96.0,2.2,15.9,99.5,76.92,62.64
2018,7,5,7,0,18.0,122.0,2.2,16.3,129.0,96.27,79.32
2018,7,5,7,15,48.5,156.5,2.1,16.7,178.5,116.24,96.23
2018,7,5,7,30,79.0,191.0,2.0,17.1,228.0,138.32,114.65
2018,7,5,7,45,147.0,211.0,1.9,17.5,290.0,145.42,120.04
2018,7,5,8,0,215.0,231.0,1.8,17.9,352.0,157.92,129.96
2018,7,5,8,15,317.5,233.5,1.7,18.3,429.5,150.98,123.47
2018,7,5,8,30,420.0,236.0,1.6,18.7,507.0,142.13,115.51
2018,7,5,8,45,449.0,242.5,1.5,19.15,550.0,142.98,115.7
2018,7,5,9,0,478.0,249.0,1.4,19.6,593.0,157.25,113.51
2018,7,5,9,15,491.0,260.5,1.4,20.0,631.0,196.44,133.25
2018,7,5,9,30,504.0,272.0,1.4,20.4,669.0,237.67,161.1
2018,7,5,9,45,508.0,286.5,1.35,20.85,701.5,280.8,194.17
2018,7,5,10,0,512.0,301.0,1.3,21.3,734.0,324.93,229.41
2018,7,5,10,15,507.0,317.5,1.35,21.7,758.0,368.38,264.88
2018,7,5,10,30,502.0,334.0,1.4,22.1,782.0,411.78,299.86
2018,7,5,10,45,487.5,350.5,1.45,22.5,794.0,451.04,331.21
2018,7,5,11,0,473.0,367.0,1.5,22.9,806.0,489.18,360.85
2018,7,5,11,15,469.5,377.0,1.6,23.2,818.5,527.56,390.19
2018,7,5,11,30,466.0,387.0,1.7,23.5,831.0,565.69,418.69
2018,7,5,11,45,465.5,391.5,1.8,23.75,838.0,601.43,445.09
2018,7,5,12,0,465.0,396.0,1.9,24.0,845.0,636.82,470.79
2018,7,5,12,15,465.0,396.5,2.05,24.2,845.0,668.96,494.3
2018,7,5,12,30,465.0,397.0,2.2,24.4,845.0,700.2,516.93
2018,7,5,12,45,471.5,389.5,2.35,24.55,841.0,728.87,537.93
2018,7,5,13,0,478.0,382.0,2.5,24.7,837.0,756.19,557.9
2018,7,5,13,15,492.5,369.0,2.6,24.7,831.5,784.01,578.42
2018,7,5,13,30,507.0,356.0,2.7,24.7,826.0,810.27,597.85
2018,7,5,13,45,585.5,301.5,2.8,24.7,832.0,854.69,631.49
2018,7,5,14,0,664.0,247.0,2.9,24.7,838.0,902.39,667.07
2018,7,5,14,15,790.0,169.0,2.9,24.65,850.0,958.73,705.9
2018,7,5,14,30,916.0,91.0,2.9,24.6,862.0,1007.31,738.43
2018,7,5,14,45,910.0,88.5,2.95,24.55,828.0,1014.17,744.2
2018,7,5,15,0,904.0,86.0,3.0,24.5,794.0,1017.51,748.24
2018,7,5,15,15,893.5,85.0,3.0,24.5,755.0,1014.56,747.75
2018,7,5,15,30,883.0,84.0,3.0,24.5,716.0,1008.23,745.25
2018,7,5,15,45,871.5,81.5,3.0,24.3,672.5,995.77,739.46
2018,7,5,16,0,860.0,79.0,3.0,24.1,629.0,980.11,731.66
2018,7,5,16,15,844.0,76.5,2.95,23.8,582.0,956.86,718.7
2018,7,5,16,30,828.0,74.0,2.9,23.5,535.0,930.83,703.86
2018,7,5,16,45,806.0,71.5,2.9,23.25,485.5,896.37,683.34
2018,7,5,17,0,784.0,69.0,2.9,23.0,436.0,870.48,668.49
2018,7,5,17,15,753.5,65.5,2.85,22.55,385.0,822.38,637.69
2018,7,5,17,30,723.0,62.0,2.8,22.1,334.0,773.04,605.21
2018,7,5,17,45,586.5,65.0,2.8,21.7,264.5,642.75,511.93
2018,7,5,18,0,450.0,68.0,2.8,21.3,195.0,513.73,415.52
2018,7,5,18,15,250.0,57.5,2.75,20.65,125.5,311.58,255.35
2018,7,5,18,30,50.0,47.0,2.7,20.0,56.0,98.59,77.37
2018,7,5,18,45,43.5,36.0,2.7,19.4,42.0,80.81,61.54
2018,7,5,19,0,37.0,25.0,2.7,18.8,28.0,63.39,42.87
2018,7,5,19,15,18.5,14.5,2.8,18.5,16.0,32.59,0.0
2018,7,5,19,30,0.0,4.0,2.9,18.2,4.0,3.41,0.0
2018,7,5,19,45,0.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,2.4,16.45,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,2.4,16.5,4.0,3.41,0.0
2018,7,6,5,15,3.5,13.5,2.45,16.7,14.0,11.14,0.0
2018,7,6,5,30,7.0,23.0,2.5,16.9,24.0,19.22,9.88
2018,7,6,5,45,12.5,36.0,2.5,17.05,38.0,29.59,19.89
2018,7,6,6,0,18.0,49.0,2.5,17.2,52.0,39.84,29.3
2018,7,6,6,15,46.0,70.5,2.55,17.4,82.5,55.99,43.75
2018,7,6,6,30,74.0,92.0,2.6,17.6,113.0,69.78,55.97
2018,7,6,6,45,79.5,116.0,2.65,17.8,142.5,85.93,70.02
2018,7,6,7,0,85.0,140.0,2.7,18.0,172.0,105.09,86.44
2018,7,6,7,15,51.5,124.5,2.7,18.25,145.0,96.23,78.45
2018,7,6,7,30,18.0,109.0,2.7,18.5,118.0,85.91,69.23
2018,7,6,7,45,39.5,151.0,2.7,18.8,172.5,114.79,93.66
2018,7,6,8,0,61.0,193.0,2.7,19.1,227.0,141.92,116.16
2018,7,6,8,15,51.5,209.0,2.65,19.4,239.5,152.11,124.16
2018,7,6,8,30,42.0,225.0,2.6,19.7,252.0,162.02,131.88
2018,7,6,8,45,31.0,235.0,2.55,20.05,255.5,168.16,136.39
2018,7,6,9,0,20.0,245.0,2.5,20.4,259.0,188.68,145.78
2018,7,6,9,15,15.5,227.0,2.55,20.85,238.5,179.2,137.47
2018,7,6,9,30,11.0,209.0,2.6,21.3,218.0,167.95,128.27
2018,7,6,9,45,8.5,197.0,2.65,21.8,204.0,160.15,121.86
2018,7,6,10,0,6.0,185.0,2.7,22.3,190.0,151.6,114.9
2018,7,6,10,15,49.0,210.5,2.75,22.75,254.0,179.15,134.9
2018,7,6,10,30,92.0,236.0,2.8,23.2,318.0,212.21,159.58
2018,7,6,10,45,167.0,340.0,2.9,23.65,493.0,324.93,244.27
2018,7,6,11,0,242.0,444.0,3.0,24.1,668.0,437.29,326.8
2018,7,6,11,15,281.5,441.0,3.1,24.4,706.0,478.07,357.02
2018,7,6,11,30,321.0,438.0,3.2,24.7,744.0,522.51,390.1
2018,7,6,11,45,347.5,432.5,3.35,24.95,766.0,560.41,418.43
2018,7,6,12,0,374.0,427.0,3.5,25.2,788.0,600.1,447.87
2018,7,6,12,15,398.0,417.5,3.65,25.3,801.5,636.3,474.91
2018,7,6,12,30,422.0,408.0,3.8,25.4,815.0,675.98,504.22
2018,7,6,12,45,442.0,397.5,3.95,25.55,820.5,711.57,530.35
2018,7,6,13,0,462.0,387.0,4.1,25.7,826.0,746.73,556.08
2018,7,6,13,15,466.0,376.5,4.2,25.65,813.5,767.3,571.64
2018,7,6,13,30,470.0,366.0,4.3,25.6,801.0,785.84,585.87
2018,7,6,13,45,518.0,325.0,4.4,25.55,794.0,814.41,608.5
2018,7,6,14,0,566.0,284.0,4.5,25.5,787.0,840.81,629.69
2018,7,6,14,15,713.0,195.5,4.6,25.35,808.5,919.02,688.12
2018,7,6,14,30,860.0,107.0,4.7,25.2,830.0,968.96,723.72
2018,7,6,14,45,868.5,96.5,4.8,25.05,801.0,981.34,734.15
2018,7,6,15,0,877.0,86.0,4.9,24.9,772.0,990.1,742.57
2018,7,6,15,15,792.5,116.5,4.9,24.9,712.5,960.46,723.73
2018,7,6,15,30,708.0,147.0,4.9,24.9,653.0,922.54,699.36
2018,7,6,15,45,643.5,160.0,4.95,24.4,598.0,875.69,670.23
2018,7,6,16,0,579.0,173.0,5.0,23.9,543.0,825.61,638.29
2018,7,6,16,15,629.0,142.5,5.0,23.55,516.5,839.97,651.6
2018,7,6,16,30,679.0,112.0,5.0,23.2,490.0,848.25,660.35
2018,7,6,16,45,713.5,92.0,4.95,22.9,456.0,843.36,659.35
2018,7,6,17,0,748.0,72.0,4.9,22.6,422.0,840.0,659.51
2018,7,6,17,15,718.0,68.0,4.75,22.2,372.5,792.48,626.96
2018,7,6,17,30,688.0,64.0,4.6,21.8,323.0,743.78,592.96
2018,7,6,17,45,630.5,62.0,4.5,21.45,272.0,677.58,544.8
2018,7,6,18,0,573.0,60.0,4.4,21.1,221.0,608.47,492.64
2018,7,6,18,15,528.0,52.5,4.25,20.7,178.0,543.57,441.44
2018,7,6,18,30,483.0,45.0,4.1,20.3,135.0,480.36,389.04
2018,7,6,18,45,391.5,37.5,3.95,19.95,96.5,384.53,307.75
2018,7,6,19,0,300.0,30.0,3.8,19.6,58.0,295.24,216.31
2018,7,6,19,15,181.0,19.5,3.75,19.4,33.5,169.23,0.0
2018,7,6,19,30,62.0,9.0,3.7,19.2,9.0,46.25,0.0
2018,7,6,19,45,31.0,4.5,3.65,18.95,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.55,18.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,3.55,15.2,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,3.7,15.3,10.0,7.68,0.0
2018,7,7,5,15,224.5,20.0,3.75,15.65,38.0,16.74,0.0
2018,7,7,5,30,367.0,31.0,3.8,16.0,66.0,25.76,15.07
2018,7,7,5,45,403.0,39.5,3.85,16.35,99.0,32.06,22.05
2018,7,7,6,0,439.0,48.0,3.9,16.7,132.0,38.16,27.86
2018,7,7,6,15,386.0,70.0,3.9,17.15,159.5,52.44,40.66
2018,7,7,6,30,333.0,92.0,3.9,17.6,187.0,66.78,53.34
2018,7,7,6,45,373.5,105.0,3.95,18.1,231.0,75.06,60.48
2018,7,7,7,0,414.0,118.0,4.0,18.6,275.0,83.02,67.18
2018,7,7,7,15,423.5,135.5,4.0,19.05,316.0,93.21,75.67
2018,7,7,7,30,433.0,153.0,4.0,19.5,357.0,102.85,83.56
2018,7,7,7,45,439.5,170.5,4.05,20.0,397.5,111.9,90.82
2018,7,7,8,0,446.0,188.0,4.1,20.5,438.0,120.37,97.51
2018,7,7,8,15,467.5,199.0,4.15,20.9,481.0,124.73,100.71
2018,7,7,8,30,489.0,210.0,4.2,21.3,524.0,128.76,103.62
2018,7,7,8,45,509.0,219.5,4.25,21.65,566.5,131.6,105.57
2018,7,7,9,0,529.0,229.0,4.3,22.0,609.0,146.61,104.67
2018,7,7,9,15,539.0,242.5,4.3,22.3,648.0,189.16,125.79
2018,7,7,9,30,549.0,256.0,4.3,22.6,687.0,233.5,155.94
2018,7,7,9,45,520.5,281.0,4.35,22.9,704.0,278.51,192.31
2018,7,7,10,0,492.0,306.0,4.4,23.2,721.0,321.21,228.41
2018,7,7,10,15,491.5,320.0,4.45,23.35,746.0,363.56,263.73
2018,7,7,10,30,491.0,334.0,4.5,23.5,771.0,406.29,299.14
2018,7,7,10,45,487.5,345.5,4.5,23.7,788.5,446.45,332.03
2018,7,7,11,0,484.0,357.0,4.5,23.9,806.0,486.47,364.11
2018,7,7,11,15,461.0,373.0,4.55,24.0,806.0,519.16,390.35
2018,7,7,11,30,438.0,389.0,4.6,24.1,806.0,549.86,414.4
2018,7,7,11,45,440.0,393.5,4.6,24.2,815.0,585.92,441.83
2018,7,7,12,0,442.0,398.0,4.6,24.3,824.0,621.9,468.73
2018,7,7,12,15,443.5,398.5,4.7,24.35,826.0,654.22,493.11
2018,7,7,12,30,445.0,399.0,4.8,24.4,828.0,685.79,516.74
2018,7,7,12,45,391.0,414.5,4.85,24.4,789.0,680.11,512.62
2018,7,7,13,0,337.0,430.0,4.9,24.4,750.0,673.12,507.39
2018,7,7,13,15,343.5,415.5,5.0,24.4,737.5,687.0,518.72
2018,7,7,13,30,350.0,401.0,5.1,24.4,725.0,699.26,528.84
2018,7,7,13,45,456.0,350.0,5.2,24.35,761.5,780.31,590.38
2018,7,7,14,0,562.0,299.0,5.3,24.3,798.0,851.43,644.46
2018,7,7,14,15,465.5,319.5,5.4,24.1,724.0,797.58,605.94
2018,7,7,14,30,369.0,340.0,5.5,23.9,650.0,720.88,551.18
2018,7,7,14,45,445.5,299.0,5.6,23.75,658.0,785.88,602.06
2018,7,7,15,0,522.0,258.0,5.7,23.6,666.0,831.05,638.52
2018,7,7,15,15,667.0,185.0,5.7,23.6,679.0,917.26,703.52
2018,7,7,15,30,812.0,112.0,5.7,23.6,692.0,981.01,749.42
2018,7,7,15,45,829.0,96.5,5.8,23.05,656.5,970.45,745.74
2018,7,7,16,0,846.0,81.0,5.9,22.5,621.0,968.35,748.53
2018,7,7,16,15,830.5,78.0,5.9,22.15,574.5,945.19,735.19
2018,7,7,16,30,815.0,75.0,5.9,21.8,528.0,919.25,719.88
2018,7,7,16,45,777.5,75.5,5.9,21.5,475.0,884.87,698.11
2018,7,7,17,0,740.0,76.0,5.9,21.2,422.0,837.73,666.58
2018,7,7,17,15,722.0,70.0,5.85,20.75,375.0,799.04,640.86
2018,7,7,17,30,704.0,64.0,5.8,20.3,328.0,758.56,612.99
2018,7,7,17,45,672.5,59.0,5.7,19.85,281.0,705.9,574.53
2018,7,7,18,0,641.0,54.0,5.6,19.4,234.0,652.78,534.13
2018,7,7,18,15,582.0,49.0,5.45,18.95,187.5,583.07,478.45
2018,7,7,18,30,523.0,44.0,5.3,18.5,141.0,510.6,417.86
2018,7,7,18,45,431.0,37.0,5.15,18.05,101.0,413.6,334.31
2018,7,7,19,0,339.0,30.0,5.0,17.6,61.0,322.92,238.51
2018,7,7,19,15,205.5,19.5,4.95,17.35,35.0,185.15,0.0
2018,7,7,19,30,72.0,9.0,4.9,17.1,9.0,52.49,0.0
2018,7,7,19,45,36.0,4.5,4.8,16.85,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.5,3.7,13.95,5.0,0.0,0.0
2018,7,8,5,0,77.0,9.0,3.8,14.1,10.0,7.68,0.0
2018,7,8,5,15,214.0,20.0,3.9,14.45,37.0,16.77,0.0
2018,7,8,5,30,351.0,31.0,4.0,14.8,64.0,25.76,15.01
2018,7,8,5,45,441.5,38.0,4.05,15.15,104.5,30.98,21.2
2018,7,8,6,0,532.0,45.0,4.1,15.5,145.0,36.24,26.31
2018,7,8,6,15,478.5,61.5,4.15,16.0,172.0,48.16,37.07
2018,7,8,6,30,425.0,78.0,4.2,16.5,199.0,57.81,45.67
2018,7,8,6,45,399.5,101.0,4.2,16.95,232.0,72.62,58.62
2018,7,8,7,0,374.0,124.0,4.2,17.4,265.0,86.62,70.65
2018,7,8,7,15,387.0,141.5,4.2,17.85,306.0,96.72,79.09
2018,7,8,7,30,400.0,159.0,4.2,18.3,347.0,106.27,86.92
2018,7,8,7,45,405.5,178.0,4.2,18.75,387.0,116.1,94.88
2018,7,8,8,0,411.0,197.0,4.2,19.2,427.0,125.31,102.22
2018,7,8,8,15,416.0,215.5,4.2,19.6,465.5,133.6,108.73
2018,7,8,8,30,421.0,234.0,4.2,20.0,504.0,141.29,114.69
2018,7,8,8,45,430.5,249.0,4.2,20.4,541.5,146.53,118.55
2018,7,8,9,0,440.0,264.0,4.2,20.8,579.0,161.56,118.75
2018,7,8,9,15,459.0,272.0,4.25,21.15,617.0,197.47,135.94
2018,7,8,9,30,478.0,280.0,4.3,21.5,655.0,235.98,161.58
2018,7,8,9,45,487.5,293.0,4.3,21.85,690.0,278.07,194.01
2018,7,8,10,0,497.0,306.0,4.3,22.2,725.0,321.73,229.37
2018,7,8,10,15,491.0,322.0,4.3,22.45,747.5,363.9,264.68
2018,7,8,10,30,485.0,338.0,4.3,22.7,770.0,405.91,299.54
2018,7,8,10,45,462.0,355.5,4.3,22.95,775.0,441.53,329.21
2018,7,8,11,0,439.0,373.0,4.3,23.2,780.0,475.18,356.54
2018,7,8,11,15,436.5,381.5,4.35,23.3,791.5,511.53,385.33
2018,7,8,11,30,434.0,390.0,4.4,23.4,803.0,547.73,413.45
2018,7,8,11,45,439.0,394.0,4.45,23.5,814.5,585.14,442.02
2018,7,8,12,0,444.0,398.0,4.5,23.6,826.0,622.75,470.31
2018,7,8,12,15,446.5,398.0,4.55,23.65,828.0,655.51,494.88
2018,7,8,12,30,449.0,398.0,4.6,23.7,830.0,687.58,518.71
2018,7,8,12,45,462.5,391.0,4.65,23.7,833.0,721.69,544.15
2018,7,8,13,0,476.0,384.0,4.7,23.7,836.0,755.03,568.88
2018,7,8,13,15,489.5,371.5,4.75,23.7,830.0,782.5,589.52
2018,7,8,13,30,503.0,359.0,4.8,23.7,824.0,808.38,609.04
2018,7,8,13,45,581.5,304.0,4.9,23.65,829.5,852.4,643.68
2018,7,8,14,0,660.0,249.0,5.0,23.6,835.0,899.55,680.37
2018,7,8,14,15,787.0,170.0,5.0,23.5,847.0,955.91,721.14
2018,7,8,14,30,914.0,91.0,5.0,23.4,859.0,1004.48,755.34
2018,7,8,14,45,905.5,89.5,5.05,23.25,824.5,1010.07,760.88
2018,7,8,15,0,897.0,88.0,5.1,23.1,790.0,1012.15,764.47
2018,7,8,15,15,887.0,87.0,5.1,23.1,751.0,1009.84,764.4
2018,7,8,15,30,877.0,86.0,5.1,23.1,712.0,1004.17,762.19
2018,7,8,15,45,864.5,83.5,5.2,22.65,668.5,990.88,757.0
2018,7,8,16,0,852.0,81.0,5.3,22.2,625.0,974.39,749.64
2018,7,8,16,15,835.5,78.5,5.3,21.9,578.0,950.85,736.15
2018,7,8,16,30,819.0,76.0,5.3,21.6,531.0,924.56,720.65
2018,7,8,16,45,798.0,73.0,5.3,21.25,482.0,901.63,707.56
2018,7,8,17,0,777.0,70.0,5.3,20.9,433.0,865.33,684.49
2018,7,8,17,15,748.5,67.0,5.3,20.45,383.5,820.0,654.51
2018,7,8,17,30,720.0,64.0,5.3,20.0,334.0,773.32,622.62
2018,7,8,17,45,679.5,60.0,5.25,19.5,284.5,713.55,579.4
2018,7,8,18,0,639.0,56.0,5.2,19.0,235.0,653.71,534.32
2018,7,8,18,15,579.0,50.5,5.15,18.55,188.0,582.97,478.26
2018,7,8,18,30,519.0,45.0,5.1,18.1,141.0,508.98,416.73
2018,7,8,18,45,426.0,38.0,5.0,17.6,101.0,411.22,332.63
2018,7,8,19,0,333.0,31.0,4.9,17.1,61.0,319.43,235.21
2018,7,8,19,15,202.0,20.0,4.8,16.8,35.0,182.51,0.0
2018,7,8,19,30,71.0,9.0,4.7,16.5,9.0,51.87,0.0
2018,7,8,19,45,35.5,4.5,4.65,16.2,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,3.8,13.9,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,3.9,14.1,9.0,6.83,0.0
2018,7,9,5,15,208.0,19.0,3.95,14.45,35.5,15.88,0.0
2018,7,9,5,30,342.0,30.0,4.0,14.8,62.0,24.89,14.15
2018,7,9,5,45,434.5,37.0,4.1,15.15,102.5,30.14,20.44
2018,7,9,6,0,527.0,44.0,4.2,15.5,143.0,35.43,25.58
2018,7,9,6,15,469.0,61.5,4.15,16.0,169.0,48.14,37.05
2018,7,9,6,30,411.0,79.0,4.1,16.5,195.0,58.41,46.2
2018,7,9,6,45,397.5,100.0,4.1,17.0,230.5,71.95,58.02
2018,7,9,7,0,384.0,121.0,4.1,17.5,266.0,84.78,69.02
2018,7,9,7,15,399.0,138.0,4.05,18.05,307.5,94.64,77.23
2018,7,9,7,30,414.0,155.0,4.0,18.6,349.0,103.98,84.85
2018,7,9,7,45,416.5,175.0,3.9,19.15,388.5,114.48,93.34
2018,7,9,8,0,419.0,195.0,3.8,19.7,428.0,124.31,101.16
2018,7,9,8,15,434.5,209.5,3.7,20.25,470.0,130.49,105.8
2018,7,9,8,30,450.0,224.0,3.6,20.8,512.0,136.21,110.03
2018,7,9,8,45,458.5,237.5,3.5,21.35,548.5,140.8,113.29
2018,7,9,9,0,467.0,251.0,3.4,21.9,585.0,154.59,112.79
2018,7,9,9,15,473.0,265.0,3.35,22.4,619.5,193.99,132.07
2018,7,9,9,30,479.0,279.0,3.3,22.9,654.0,234.73,159.43
2018,7,9,9,45,486.5,292.5,3.3,23.4,688.0,276.77,191.41
2018,7,9,10,0,494.0,306.0,3.3,23.9,722.0,320.17,226.11
2018,7,9,10,15,495.5,320.5,3.3,24.3,749.5,363.63,261.57
2018,7,9,10,30,497.0,335.0,3.3,24.7,777.0,407.69,297.21
2018,7,9,10,45,485.0,351.0,3.3,25.1,791.0,447.61,329.35
2018,7,9,11,0,473.0,367.0,3.3,25.5,805.0,486.65,359.96
2018,7,9,11,15,462.5,378.5,3.45,25.75,812.0,522.52,387.98
2018,7,9,11,30,452.0,390.0,3.6,26.0,819.0,557.51,414.71
2018,7,9,11,45,451.0,394.0,3.7,26.25,825.0,592.08,440.59
2018,7,9,12,0,450.0,398.0,3.8,26.5,831.0,626.27,465.74
2018,7,9,12,15,454.0,397.0,3.95,26.5,834.0,659.61,490.64
2018,7,9,12,30,458.0,396.0,4.1,26.5,837.0,692.33,514.87
2018,7,9,12,45,461.0,391.0,4.25,26.55,832.0,720.09,535.42
2018,7,9,13,0,464.0,386.0,4.4,26.6,827.0,746.39,554.85
2018,7,9,13,15,478.0,373.0,4.55,26.5,821.0,773.54,575.57
2018,7,9,13,30,492.0,360.0,4.7,26.4,815.0,799.14,595.43
2018,7,9,13,45,571.0,306.0,4.8,26.35,822.0,844.33,630.47
2018,7,9,14,0,650.0,252.0,4.9,26.3,829.0,892.63,667.5
2018,7,9,14,15,780.0,172.0,5.0,26.15,842.5,950.82,710.1
2018,7,9,14,30,910.0,92.0,5.1,26.0,856.0,1001.33,746.17
2018,7,9,14,45,903.0,90.0,5.25,25.85,822.0,1007.89,753.06
2018,7,9,15,0,896.0,88.0,5.4,25.7,788.0,1010.95,758.0
2018,7,9,15,15,885.5,86.5,5.4,25.7,749.0,1007.58,757.19
2018,7,9,15,30,875.0,85.0,5.4,25.7,710.0,1000.83,754.26
2018,7,9,15,45,863.5,82.5,5.55,25.25,667.0,988.55,750.08
2018,7,9,16,0,852.0,80.0,5.7,24.8,624.0,973.09,743.71
2018,7,9,16,15,837.0,77.0,5.7,24.5,577.0,950.42,730.86
2018,7,9,16,30,822.0,74.0,5.7,24.2,530.0,924.93,715.98
2018,7,9,16,45,802.0,71.0,5.75,23.85,481.5,891.94,695.98
2018,7,9,17,0,782.0,68.0,5.8,23.5,433.0,867.43,681.79
2018,7,9,17,15,753.0,64.5,5.7,23.0,382.5,820.84,650.58
2018,7,9,17,30,724.0,61.0,5.6,22.5,332.0,772.94,617.62
2018,7,9,17,45,683.5,57.0,5.5,21.95,282.5,713.14,574.56
2018,7,9,18,0,643.0,53.0,5.4,21.4,233.0,653.35,529.75
2018,7,9,18,15,583.0,48.0,5.25,20.9,186.0,582.61,473.88
2018,7,9,18,30,523.0,43.0,5.1,20.4,139.0,509.38,413.28
2018,7,9,18,45,430.5,35.5,4.9,19.85,99.0,411.44,329.62
2018,7,9,19,0,338.0,28.0,4.7,19.3,59.0,320.49,232.69
2018,7,9,19,15,205.0,18.5,4.6,19.0,34.0,183.38,0.0
2018,7,9,19,30,72.0,9.0,4.5,18.7,9.0,52.5,0.0
2018,7,9,19,45,36.0,4.5,4.4,18.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.25,18.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.1,17.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,3.35,14.45,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,3.5,14.6,9.0,7.68,0.0
2018,7,10,5,15,232.0,18.5,3.65,14.95,36.0,15.5,0.0
2018,7,10,5,30,378.0,28.0,3.8,15.3,63.0,23.24,12.63
2018,7,10,5,45,469.5,35.0,3.9,15.65,104.5,28.62,19.06
2018,7,10,6,0,561.0,42.0,4.0,16.0,146.0,37.02,26.9
2018,7,10,6,15,511.0,57.5,4.0,16.5,174.0,45.23,34.39
2018,7,10,6,30,461.0,73.0,4.0,17.0,202.0,55.74,43.74
2018,7,10,6,45,439.5,94.0,4.0,17.55,237.0,68.29,54.69
2018,7,10,7,0,418.0,115.0,4.0,18.1,272.0,81.19,65.73
2018,7,10,7,15,431.0,131.0,4.0,18.75,313.5,90.52,73.46
2018,7,10,7,30,444.0,147.0,4.0,19.4,355.0,99.36,80.63
2018,7,10,7,45,440.0,168.5,3.95,20.05,393.5,110.87,89.95
2018,7,10,8,0,436.0,190.0,3.9,20.7,432.0,121.65,98.53
2018,7,10,8,15,460.5,200.0,3.85,21.2,476.0,125.44,101.19
2018,7,10,8,30,485.0,210.0,3.8,21.7,520.0,128.95,103.61
2018,7,10,8,45,503.0,220.0,3.8,22.2,561.0,132.04,105.69
2018,7,10,9,0,521.0,230.0,3.8,22.7,602.0,144.07,104.1
2018,7,10,9,15,530.0,243.5,3.8,23.1,640.5,186.14,123.88
2018,7,10,9,30,539.0,257.0,3.8,23.5,679.0,229.9,153.0
2018,7,10,9,45,542.5,272.5,3.85,23.95,713.0,275.35,187.88
2018,7,10,10,0,546.0,288.0,3.9,24.4,747.0,321.77,225.41
2018,7,10,10,15,540.5,304.5,4.0,24.65,771.5,366.91,262.99
2018,7,10,10,30,535.0,321.0,4.1,24.9,796.0,411.93,300.2
2018,7,10,10,45,517.5,340.0,4.2,25.15,808.5,453.37,334.25
2018,7,10,11,0,500.0,359.0,4.3,25.4,821.0,493.4,366.36
2018,7,10,11,15,492.0,369.5,4.45,25.5,830.5,531.19,396.36
2018,7,10,11,30,484.0,380.0,4.6,25.6,840.0,568.24,425.29
2018,7,10,11,45,483.5,385.0,4.75,25.65,847.5,605.21,453.81
2018,7,10,12,0,483.0,390.0,4.9,25.7,855.0,641.8,481.65
2018,7,10,12,15,484.5,390.0,5.05,25.65,856.0,675.42,507.33
2018,7,10,12,30,486.0,390.0,5.2,25.6,857.0,708.18,532.18
2018,7,10,12,45,488.5,385.0,5.35,25.5,851.5,736.51,553.96
2018,7,10,13,0,491.0,380.0,5.5,25.4,846.0,763.28,574.56
2018,7,10,13,15,502.0,366.5,5.6,25.2,836.5,788.18,594.16
2018,7,10,13,30,513.0,353.0,5.7,25.0,827.0,811.24,612.5
2018,7,10,13,45,597.0,297.0,5.8,24.8,836.0,860.62,651.57
2018,7,10,14,0,681.0,241.0,5.9,24.6,845.0,911.16,691.36
2018,7,10,14,15,802.5,166.0,5.95,24.35,856.0,966.3,731.95
2018,7,10,14,30,924.0,91.0,6.0,24.1,867.0,1013.71,766.6
2018,7,10,14,45,917.0,89.5,6.05,23.8,833.0,1021.04,773.86
2018,7,10,15,0,910.0,88.0,6.1,23.5,799.0,1024.84,779.09
2018,7,10,15,15,899.5,87.0,6.1,23.5,759.5,1022.2,778.78
2018,7,10,15,30,889.0,86.0,6.1,23.5,720.0,1016.14,776.29
2018,7,10,15,45,876.0,84.0,6.1,22.8,676.0,1003.02,771.15
2018,7,10,16,0,863.0,82.0,6.1,22.1,632.0,986.68,763.84
2018,7,10,16,15,846.5,79.5,6.1,21.7,584.5,963.14,750.51
2018,7,10,16,30,830.0,77.0,6.1,21.3,537.0,936.81,735.09
2018,7,10,16,45,809.5,73.5,6.05,20.85,487.5,913.64,721.7
2018,7,10,17,0,789.0,70.0,6.0,20.4,438.0,876.97,698.14
2018,7,10,17,15,760.5,67.0,5.95,19.95,387.5,831.41,667.46
2018,7,10,17,30,732.0,64.0,5.9,19.5,337.0,784.45,634.86
2018,7,10,17,45,692.0,59.5,5.85,19.0,287.0,724.13,590.89
2018,7,10,18,0,652.0,55.0,5.8,18.5,237.0,663.73,545.01
2018,7,10,18,15,591.0,49.5,5.65,18.05,189.0,591.59,487.13
2018,7,10,18,30,530.0,44.0,5.5,17.6,141.0,516.44,424.02
2018,7,10,18,45,434.0,37.0,5.35,17.15,100.5,416.13,337.13
2018,7,10,19,0,338.0,30.0,5.2,16.7,60.0,322.26,235.18
2018,7,10,19,15,204.5,19.5,5.1,16.45,34.5,182.86,0.0
2018,7,10,19,30,71.0,9.0,5.0,16.2,9.0,51.89,0.0
2018,7,10,19,45,35.5,4.5,4.9,15.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,15.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
