Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,4,45,37.0,4.5,2.5,13.9,4.5,0.0,0.0
2018,7,11,5,0,74.0,9.0,2.5,14.1,9.0,7.68,0.0
2018,7,11,5,15,211.5,19.0,2.5,14.5,34.5,15.99,0.0
2018,7,11,5,30,349.0,29.0,2.5,14.9,60.0,24.11,13.14
2018,7,11,5,45,446.0,35.5,2.5,15.3,101.0,28.98,19.39
2018,7,11,6,0,543.0,42.0,2.5,15.7,142.0,33.94,24.24
2018,7,11,6,15,373.5,46.0,2.4,16.1,124.5,35.2,25.61
2018,7,11,6,30,204.0,50.0,2.3,16.5,107.0,36.51,26.85
2018,7,11,6,45,102.0,74.5,2.2,16.95,103.0,58.73,46.43
2018,7,11,7,0,0.0,99.0,2.1,17.4,99.0,79.74,64.64
2018,7,11,7,15,10.5,130.5,2.05,17.85,135.5,103.03,84.49
2018,7,11,7,30,21.0,162.0,2.0,18.3,172.0,125.73,103.47
2018,7,11,7,45,34.5,188.0,1.95,18.75,206.5,137.25,112.67
2018,7,11,8,0,48.0,214.0,1.9,19.2,241.0,153.7,125.89
2018,7,11,8,15,118.0,243.0,1.9,19.65,316.5,163.0,132.98
2018,7,11,8,30,188.0,272.0,1.9,20.1,392.0,179.46,145.94
2018,7,11,8,45,303.0,270.0,1.95,20.55,479.0,167.26,135.23
2018,7,11,9,0,418.0,268.0,2.0,21.0,566.0,160.56,119.13
2018,7,11,9,15,444.0,275.5,2.05,21.4,608.0,195.63,134.9
2018,7,11,9,30,470.0,283.0,2.1,21.8,650.0,234.07,159.55
2018,7,11,9,45,487.0,293.0,2.15,22.25,688.0,275.53,190.51
2018,7,11,10,0,504.0,303.0,2.2,22.7,726.0,319.31,225.08
2018,7,11,10,15,500.5,319.0,2.25,23.0,751.0,362.72,260.72
2018,7,11,10,30,497.0,335.0,2.3,23.3,776.0,406.22,296.14
2018,7,11,10,45,474.5,352.0,2.35,23.65,781.5,442.5,325.81
2018,7,11,11,0,452.0,369.0,2.4,24.0,787.0,476.83,353.14
2018,7,11,11,15,449.5,379.0,2.5,24.25,800.0,514.9,382.57
2018,7,11,11,30,447.0,389.0,2.6,24.5,813.0,552.85,411.26
2018,7,11,11,45,447.5,393.5,2.65,24.7,821.0,588.52,437.76
2018,7,11,12,0,448.0,398.0,2.7,24.9,829.0,623.96,463.62
2018,7,11,12,15,458.0,396.0,2.75,25.0,836.5,660.75,490.39
2018,7,11,12,30,468.0,394.0,2.8,25.1,844.0,697.39,516.72
2018,7,11,12,45,484.5,385.5,2.9,25.2,848.0,733.34,542.74
2018,7,11,13,0,501.0,377.0,3.0,25.3,852.0,768.62,568.14
2018,7,11,13,15,506.0,366.5,3.05,25.2,840.0,791.26,584.9
2018,7,11,13,30,511.0,356.0,3.1,25.1,828.0,811.83,600.32
2018,7,11,13,45,586.0,303.0,3.2,25.05,832.0,854.63,633.04
2018,7,11,14,0,661.0,250.0,3.3,25.0,836.0,900.51,667.61
2018,7,11,14,15,790.5,171.5,3.35,24.8,850.5,959.85,709.65
2018,7,11,14,30,920.0,93.0,3.4,24.6,865.0,1011.64,745.38
2018,7,11,14,45,911.5,92.0,3.45,24.4,830.5,1018.07,751.32
2018,7,11,15,0,903.0,91.0,3.5,24.2,796.0,1020.98,755.5
2018,7,11,15,15,892.5,89.0,3.5,24.2,756.0,1017.25,754.51
2018,7,11,15,30,882.0,87.0,3.5,24.2,716.0,1010.07,751.43
2018,7,11,15,45,867.5,86.0,3.55,23.5,672.0,996.69,746.76
2018,7,11,16,0,853.0,85.0,3.6,22.8,628.0,980.19,740.06
2018,7,11,16,15,834.0,83.0,3.55,22.35,580.0,954.96,726.01
2018,7,11,16,30,815.0,81.0,3.5,21.9,532.0,938.39,717.92
2018,7,11,16,45,790.5,78.5,3.45,21.5,482.0,901.74,695.54
2018,7,11,17,0,766.0,76.0,3.4,21.1,432.0,862.93,671.39
2018,7,11,17,15,733.5,72.5,3.35,20.55,381.0,813.39,639.31
2018,7,11,17,30,701.0,69.0,3.3,20.0,330.0,762.64,605.37
2018,7,11,17,45,656.0,64.5,3.2,19.5,280.0,704.44,564.21
2018,7,11,18,0,611.0,60.0,3.1,19.0,230.0,641.59,517.73
2018,7,11,18,15,546.5,54.0,3.0,18.55,183.0,561.45,455.5
2018,7,11,18,30,482.0,48.0,2.9,18.1,136.0,484.03,392.36
2018,7,11,18,45,382.5,39.5,2.75,17.6,96.0,380.51,304.95
2018,7,11,19,0,283.0,31.0,2.6,17.1,56.0,283.87,203.48
2018,7,11,19,15,168.0,19.5,2.55,16.9,32.0,157.87,0.0
2018,7,11,19,30,53.0,8.0,2.5,16.7,8.0,39.83,0.0
2018,7,11,19,45,26.5,4.0,2.4,16.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,15.5,3.0,1.65,14.55,3.0,0.0,0.0
2018,7,12,5,0,31.0,6.0,1.7,14.7,6.0,5.12,0.0
2018,7,12,5,15,129.0,18.5,1.8,15.1,28.5,15.79,0.0
2018,7,12,5,30,227.0,31.0,1.9,15.5,51.0,24.08,12.84
2018,7,12,5,45,191.5,33.5,2.0,15.9,57.5,25.64,16.45
2018,7,12,6,0,156.0,36.0,2.1,16.3,64.0,27.04,18.12
2018,7,12,6,15,99.0,46.5,2.1,16.75,66.5,36.01,26.24
2018,7,12,6,30,42.0,57.0,2.1,17.2,69.0,47.04,36.06
2018,7,12,6,45,31.5,89.0,2.1,17.6,99.0,70.34,56.48
2018,7,12,7,0,21.0,121.0,2.1,18.0,129.0,95.31,78.0
2018,7,12,7,15,25.5,142.5,2.15,18.45,153.5,107.14,87.82
2018,7,12,7,30,30.0,164.0,2.2,18.9,178.0,121.61,99.75
2018,7,12,7,45,27.5,180.0,2.2,19.35,194.0,132.39,108.35
2018,7,12,8,0,25.0,196.0,2.2,19.8,210.0,150.96,123.4
2018,7,12,8,15,57.5,229.5,2.25,20.25,265.0,163.78,133.44
2018,7,12,8,30,90.0,263.0,2.3,20.7,320.0,183.84,149.37
2018,7,12,8,45,95.0,278.0,2.35,21.1,342.0,193.04,156.23
2018,7,12,9,0,100.0,293.0,2.4,21.5,364.0,203.92,156.37
2018,7,12,9,15,86.5,316.5,2.4,21.85,380.5,226.4,171.11
2018,7,12,9,30,73.0,340.0,2.4,22.2,397.0,247.94,186.86
2018,7,12,9,45,65.5,351.5,2.45,22.55,404.5,262.73,197.91
2018,7,12,10,0,58.0,363.0,2.5,22.9,412.0,276.79,208.61
2018,7,12,10,15,70.0,383.0,2.55,23.1,444.0,301.56,226.91
2018,7,12,10,30,82.0,403.0,2.6,23.3,476.0,328.18,246.67
2018,7,12,10,45,120.5,428.5,2.6,23.5,538.5,362.23,271.58
2018,7,12,11,0,159.0,454.0,2.6,23.7,601.0,411.38,307.74
2018,7,12,11,15,172.0,462.0,2.65,23.85,623.0,440.31,329.27
2018,7,12,11,30,185.0,470.0,2.7,24.0,645.0,470.77,351.87
2018,7,12,11,45,193.5,473.5,2.75,24.1,658.0,496.6,371.05
2018,7,12,12,0,202.0,477.0,2.8,24.2,671.0,523.15,390.64
2018,7,12,12,15,214.0,474.5,2.9,24.35,680.0,548.03,409.07
2018,7,12,12,30,226.0,472.0,3.0,24.5,689.0,573.3,427.73
2018,7,12,12,45,244.0,463.5,3.1,24.6,696.0,604.0,450.37
2018,7,12,13,0,262.0,455.0,3.2,24.7,703.0,631.65,470.82
2018,7,12,13,15,291.5,433.0,3.2,24.65,705.0,656.84,489.95
2018,7,12,13,30,321.0,411.0,3.2,24.6,707.0,681.61,508.83
2018,7,12,13,45,354.5,386.5,3.25,24.5,706.5,706.96,528.59
2018,7,12,14,0,388.0,362.0,3.3,24.4,706.0,746.04,557.65
2018,7,12,14,15,531.0,278.0,3.3,24.05,732.5,818.63,613.68
2018,7,12,14,30,674.0,194.0,3.3,23.7,759.0,896.13,671.09
2018,7,12,14,45,726.0,161.0,3.25,23.4,747.0,919.7,687.99
2018,7,12,15,0,778.0,128.0,3.2,23.1,735.0,948.71,709.08
2018,7,12,15,15,765.0,125.5,3.2,23.1,697.0,942.05,705.76
2018,7,12,15,30,752.0,123.0,3.2,23.1,659.0,932.19,700.7
2018,7,12,15,45,737.5,119.5,3.05,22.35,617.5,916.58,692.82
2018,7,12,16,0,723.0,116.0,2.9,21.6,576.0,898.02,682.96
2018,7,12,16,15,705.5,111.0,2.85,21.2,531.5,877.98,671.9
2018,7,12,16,30,688.0,106.0,2.8,20.8,487.0,849.5,654.9
2018,7,12,16,45,664.5,101.0,2.75,20.45,440.5,812.87,631.86
2018,7,12,17,0,641.0,96.0,2.7,20.1,394.0,774.42,607.15
2018,7,12,17,15,608.5,90.5,2.7,19.75,346.5,725.29,574.36
2018,7,12,17,30,576.0,85.0,2.7,19.4,299.0,675.35,540.0
2018,7,12,17,45,533.5,78.0,2.65,19.05,253.0,614.08,495.56
2018,7,12,18,0,491.0,71.0,2.6,18.7,207.0,553.29,449.71
2018,7,12,18,15,379.5,62.0,2.55,18.45,154.5,426.43,349.68
2018,7,12,18,30,268.0,53.0,2.5,18.2,102.0,316.14,258.53
2018,7,12,18,45,134.0,34.5,2.5,17.95,59.0,180.43,143.6
2018,7,12,19,0,0.0,16.0,2.5,17.7,16.0,13.18,3.9
2018,7,12,19,15,0.0,9.0,2.4,17.6,9.0,7.68,0.0
2018,7,12,19,30,0.0,2.0,2.3,17.5,2.0,1.71,0.0
2018,7,12,19,45,0.0,1.0,2.2,17.4,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.75,16.05,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.8,16.1,2.0,1.71,0.0
2018,7,13,5,15,0.0,7.5,1.8,16.4,7.5,6.4,0.0
2018,7,13,5,30,0.0,13.0,1.8,16.7,13.0,10.69,2.4
2018,7,13,5,45,0.0,22.5,1.8,17.0,22.5,18.55,10.26
2018,7,13,6,0,0.0,32.0,1.8,17.3,32.0,26.42,17.49
2018,7,13,6,15,6.0,50.5,1.8,17.65,52.0,41.76,31.19
2018,7,13,6,30,12.0,69.0,1.8,18.0,72.0,56.3,44.06
2018,7,13,6,45,12.0,75.0,1.85,18.35,78.5,61.5,48.57
2018,7,13,7,0,12.0,81.0,1.9,18.7,85.0,66.61,52.88
2018,7,13,7,15,6.0,68.5,1.95,19.05,70.5,56.86,44.19
2018,7,13,7,30,0.0,56.0,2.0,19.4,56.0,46.38,34.88
2018,7,13,7,45,0.0,51.0,2.05,19.75,51.0,42.24,31.13
2018,7,13,8,0,0.0,46.0,2.1,20.1,46.0,38.11,27.4
2018,7,13,8,15,2.5,91.5,2.2,20.45,93.0,76.16,59.81
2018,7,13,8,30,5.0,137.0,2.3,20.8,140.0,111.04,88.93
2018,7,13,8,45,28.5,190.0,2.35,21.1,210.0,140.9,113.42
2018,7,13,9,0,52.0,243.0,2.4,21.4,280.0,174.52,134.06
2018,7,13,9,15,86.5,294.0,2.4,21.7,359.5,213.65,161.48
2018,7,13,9,30,121.0,345.0,2.4,22.0,439.0,243.93,181.93
2018,7,13,9,45,129.0,364.5,2.45,22.3,469.0,269.71,200.79
2018,7,13,10,0,137.0,384.0,2.5,22.6,499.0,296.95,221.26
2018,7,13,10,15,202.5,396.0,2.5,22.9,572.0,338.84,251.26
2018,7,13,10,30,268.0,408.0,2.5,23.2,645.0,377.01,279.2
2018,7,13,10,45,310.5,402.5,2.55,23.45,684.0,414.0,307.37
2018,7,13,11,0,353.0,397.0,2.6,23.7,723.0,455.04,338.64
2018,7,13,11,15,352.0,408.0,2.6,23.9,737.0,488.94,364.53
2018,7,13,11,30,351.0,419.0,2.6,24.1,751.0,522.98,390.02
2018,7,13,11,45,335.0,433.5,2.6,24.25,752.5,550.49,410.29
2018,7,13,12,0,319.0,448.0,2.6,24.4,754.0,576.83,429.3
2018,7,13,12,15,319.0,448.0,2.65,24.5,754.0,601.85,447.64
2018,7,13,12,30,319.0,448.0,2.7,24.6,754.0,626.22,465.35
2018,7,13,12,45,361.5,425.5,2.75,24.65,770.0,664.16,493.49
2018,7,13,13,0,404.0,403.0,2.8,24.7,786.0,709.63,526.55
2018,7,13,13,15,425.5,386.0,2.85,24.75,783.5,738.33,547.5
2018,7,13,13,30,447.0,369.0,2.9,24.8,781.0,765.88,567.75
2018,7,13,13,45,512.0,320.0,2.9,24.8,781.5,802.16,595.23
2018,7,13,14,0,577.0,271.0,2.9,24.8,782.0,840.23,623.77
2018,7,13,14,15,704.5,192.0,2.95,24.75,796.0,905.23,671.1
2018,7,13,14,30,832.0,113.0,3.0,24.7,810.0,945.81,699.06
2018,7,13,14,45,824.5,110.5,3.05,24.65,777.5,951.0,703.79
2018,7,13,15,0,817.0,108.0,3.1,24.6,745.0,952.92,706.79
2018,7,13,15,15,805.5,106.0,3.1,24.6,707.0,948.1,704.97
2018,7,13,15,30,794.0,104.0,3.1,24.6,669.0,952.4,709.45
2018,7,13,15,45,780.0,101.0,3.2,24.25,627.0,937.63,702.9
2018,7,13,16,0,766.0,98.0,3.3,23.9,585.0,919.85,694.44
2018,7,13,16,15,747.5,95.0,3.35,23.6,540.0,894.68,680.39
2018,7,13,16,30,729.0,92.0,3.4,23.3,495.0,866.92,664.45
2018,7,13,16,45,704.0,88.5,3.45,23.0,447.5,829.77,641.63
2018,7,13,17,0,679.0,85.0,3.5,22.7,400.0,796.06,620.85
2018,7,13,17,15,646.0,81.0,3.55,22.25,352.0,747.71,589.16
2018,7,13,17,30,613.0,77.0,3.6,21.8,304.0,698.54,555.88
2018,7,13,17,45,568.5,71.0,3.65,21.35,257.0,635.92,511.08
2018,7,13,18,0,524.0,65.0,3.7,20.9,210.0,573.91,464.8
2018,7,13,18,15,460.0,58.0,3.65,20.4,166.0,495.51,403.23
2018,7,13,18,30,396.0,51.0,3.6,19.9,122.0,419.84,340.99
2018,7,13,18,45,305.5,40.5,3.6,19.4,85.5,323.82,258.77
2018,7,13,19,0,215.0,30.0,3.6,18.9,49.0,234.82,164.09
2018,7,13,19,15,125.5,18.5,3.55,18.6,28.0,99.1,0.0
2018,7,13,19,30,36.0,7.0,3.5,18.3,7.0,28.39,0.0
2018,7,13,19,45,18.0,3.5,3.45,18.05,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,7.0,5.97,0.0
2018,7,14,5,15,137.5,18.5,2.9,15.8,28.5,15.79,0.0
2018,7,14,5,30,235.0,30.0,2.9,16.1,50.0,23.35,11.63
2018,7,14,5,45,329.0,39.0,2.9,16.35,86.5,31.7,21.51
2018,7,14,6,0,423.0,48.0,2.9,16.6,123.0,38.42,27.99
2018,7,14,6,15,294.5,51.5,2.9,16.95,111.5,38.73,28.58
2018,7,14,6,30,166.0,55.0,2.9,17.3,100.0,42.53,32.05
2018,7,14,6,45,83.0,79.0,2.85,17.7,101.5,61.63,48.83
2018,7,14,7,0,0.0,103.0,2.8,18.1,103.0,82.5,66.88
2018,7,14,7,15,2.0,125.0,2.8,18.45,126.0,99.01,80.88
2018,7,14,7,30,4.0,147.0,2.8,18.8,149.0,115.31,94.49
2018,7,14,7,45,4.5,158.5,2.75,19.2,161.0,124.31,101.66
2018,7,14,8,0,5.0,170.0,2.7,19.6,173.0,133.22,108.68
2018,7,14,8,15,17.5,202.0,2.75,20.0,213.0,155.99,127.24
2018,7,14,8,30,30.0,234.0,2.8,20.4,253.0,166.76,135.58
2018,7,14,8,45,72.0,271.5,2.8,20.75,321.5,189.07,153.41
2018,7,14,9,0,114.0,309.0,2.8,21.1,390.0,197.97,160.04
2018,7,14,9,15,189.0,330.5,2.85,21.4,473.5,228.07,169.55
2018,7,14,9,30,264.0,352.0,2.9,21.7,557.0,253.1,183.39
2018,7,14,9,45,310.5,356.0,3.0,21.95,608.0,286.33,206.59
2018,7,14,10,0,357.0,360.0,3.1,22.2,659.0,324.74,235.27
2018,7,14,10,15,377.0,363.5,3.2,22.4,688.5,359.92,263.37
2018,7,14,10,30,397.0,367.0,3.3,22.6,718.0,388.14,286.61
2018,7,14,10,45,337.0,395.0,3.4,22.8,698.0,419.61,313.15
2018,7,14,11,0,277.0,423.0,3.5,23.0,678.0,436.52,327.71
2018,7,14,11,15,242.5,444.5,3.6,23.0,670.5,457.0,344.2
2018,7,14,11,30,208.0,466.0,3.7,23.0,663.0,480.41,362.13
2018,7,14,11,45,221.5,467.5,3.8,23.05,678.5,508.87,383.8
2018,7,14,12,0,235.0,469.0,3.9,23.1,694.0,538.36,406.09
2018,7,14,12,15,269.5,460.5,3.9,23.05,719.0,576.44,434.83
2018,7,14,12,30,304.0,452.0,3.9,23.0,744.0,617.97,465.89
2018,7,14,12,45,342.5,431.0,3.95,22.95,757.5,653.56,492.95
2018,7,14,13,0,381.0,410.0,4.0,22.9,771.0,689.83,520.49
2018,7,14,13,15,448.0,368.5,4.0,22.8,786.5,742.15,559.92
2018,7,14,13,30,515.0,327.0,4.0,22.7,802.0,788.09,594.77
2018,7,14,13,45,595.0,273.5,4.05,22.65,810.0,836.69,631.95
2018,7,14,14,0,675.0,220.0,4.1,22.6,818.0,883.92,668.09
2018,7,14,14,15,770.5,160.5,4.1,22.45,822.0,928.74,699.81
2018,7,14,14,30,866.0,101.0,4.1,22.3,826.0,966.28,726.51
2018,7,14,14,45,858.5,99.0,4.15,22.15,793.0,972.19,732.12
2018,7,14,15,0,851.0,97.0,4.2,22.0,760.0,974.73,735.83
2018,7,14,15,15,840.0,96.0,4.2,22.0,722.0,971.55,735.11
2018,7,14,15,30,829.0,95.0,4.2,22.0,684.0,965.14,732.36
2018,7,14,15,45,815.5,92.0,4.25,21.4,641.0,950.69,726.17
2018,7,14,16,0,802.0,89.0,4.3,20.8,598.0,933.17,717.93
2018,7,14,16,15,784.5,86.5,4.3,20.5,552.5,920.99,712.38
2018,7,14,16,30,767.0,84.0,4.3,20.2,507.0,894.43,696.61
2018,7,14,16,45,743.5,81.0,4.3,19.85,459.0,858.85,674.39
2018,7,14,17,0,720.0,78.0,4.3,19.5,411.0,821.21,650.3
2018,7,14,17,15,689.0,74.0,4.25,19.2,362.0,773.42,617.8
2018,7,14,17,30,658.0,70.0,4.2,18.9,313.0,729.88,587.62
2018,7,14,17,45,614.5,65.0,4.2,18.6,265.0,668.36,542.72
2018,7,14,18,0,571.0,60.0,4.2,18.3,217.0,607.36,496.37
2018,7,14,18,15,507.0,54.0,4.15,18.05,172.0,528.98,433.86
2018,7,14,18,30,443.0,48.0,4.1,17.8,127.0,453.33,370.67
2018,7,14,18,45,348.0,38.5,4.1,17.5,89.0,353.56,284.67
2018,7,14,19,0,253.0,29.0,4.1,17.2,51.0,259.69,181.11
2018,7,14,19,15,149.0,18.0,4.1,17.0,29.0,114.26,0.0
2018,7,14,19,30,45.0,7.0,4.1,16.8,7.0,5.97,0.0
2018,7,14,19,45,22.5,3.5,4.1,16.6,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,4,45,27.5,3.5,2.85,14.4,3.5,0.0,0.0
2018,7,15,5,0,55.0,7.0,2.9,14.5,7.0,5.97,0.0
2018,7,15,5,15,144.5,15.5,2.95,14.8,25.0,13.23,0.0
2018,7,15,5,30,234.0,24.0,3.0,15.1,43.0,19.57,8.58
2018,7,15,5,45,327.5,33.0,3.1,15.4,79.5,26.56,17.15
2018,7,15,6,0,421.0,42.0,3.2,15.7,116.0,33.45,23.73
2018,7,15,6,15,306.0,35.0,3.2,16.05,98.0,26.46,17.83
2018,7,15,6,30,191.0,28.0,3.2,16.4,80.0,20.04,12.21
2018,7,15,6,45,95.5,38.5,3.2,16.7,64.5,29.88,20.96
2018,7,15,7,0,0.0,49.0,3.2,17.0,49.0,40.52,30.31
2018,7,15,7,15,0.0,71.0,3.2,17.35,71.0,58.88,46.29
2018,7,15,7,30,0.0,93.0,3.2,17.7,93.0,76.47,61.38
2018,7,15,7,45,0.0,111.5,3.2,18.05,111.5,90.78,73.43
2018,7,15,8,0,0.0,130.0,3.2,18.4,130.0,104.9,85.16
2018,7,15,8,15,0.5,143.5,3.2,18.7,144.0,115.25,93.57
2018,7,15,8,30,1.0,157.0,3.2,19.0,158.0,125.5,101.82
2018,7,15,8,45,3.5,177.5,3.2,19.35,180.0,140.65,114.1
2018,7,15,9,0,6.0,198.0,3.2,19.7,202.0,155.71,126.17
2018,7,15,9,15,9.0,216.0,3.2,19.95,222.5,170.35,131.55
2018,7,15,9,30,12.0,234.0,3.2,20.2,243.0,185.5,142.84
2018,7,15,9,45,18.0,266.5,3.25,20.5,281.0,212.0,162.86
2018,7,15,10,0,24.0,299.0,3.3,20.8,319.0,227.47,174.21
2018,7,15,10,15,37.0,334.5,3.4,21.0,366.5,259.8,198.57
2018,7,15,10,30,50.0,370.0,3.5,21.2,414.0,294.45,224.65
2018,7,15,10,45,76.0,395.0,3.55,21.4,464.0,329.77,251.03
2018,7,15,11,0,102.0,420.0,3.6,21.6,514.0,368.67,280.19
2018,7,15,11,15,199.5,421.5,3.7,21.65,609.0,425.65,323.25
2018,7,15,11,30,297.0,423.0,3.8,21.7,704.0,494.37,375.32
2018,7,15,11,45,372.0,409.0,3.9,21.8,763.5,554.2,420.71
2018,7,15,12,0,447.0,395.0,4.0,21.9,823.0,619.18,469.68
2018,7,15,12,15,454.5,394.0,4.05,21.9,829.5,654.94,496.48
2018,7,15,12,30,462.0,393.0,4.1,21.9,836.0,690.39,522.9
2018,7,15,12,45,472.0,386.5,4.2,21.9,836.0,722.68,547.13
2018,7,15,13,0,482.0,380.0,4.3,21.9,836.0,753.95,570.52
2018,7,15,13,15,498.0,366.5,4.3,21.9,831.0,782.99,592.12
2018,7,15,13,30,514.0,353.0,4.3,21.9,826.0,810.52,612.62
2018,7,15,13,45,593.0,298.5,4.3,21.9,832.0,856.65,647.96
2018,7,15,14,0,672.0,244.0,4.3,21.9,838.0,903.97,683.88
2018,7,15,14,15,795.0,169.0,4.3,21.8,850.0,960.48,724.26
2018,7,15,14,30,918.0,94.0,4.3,21.7,862.0,1009.5,758.51
2018,7,15,14,45,910.0,92.5,4.3,21.6,827.5,1016.05,764.07
2018,7,15,15,0,902.0,91.0,4.3,21.5,793.0,1019.06,767.73
2018,7,15,15,15,891.5,89.5,4.3,21.5,753.5,1016.05,767.2
2018,7,15,15,30,881.0,88.0,4.3,21.5,714.0,1009.61,764.53
2018,7,15,15,45,868.0,86.0,4.3,21.15,670.0,996.7,758.62
2018,7,15,16,0,855.0,84.0,4.3,20.8,626.0,980.58,750.63
2018,7,15,16,15,838.0,81.5,4.25,20.55,578.5,956.79,736.77
2018,7,15,16,30,821.0,79.0,4.2,20.3,531.0,941.49,728.89
2018,7,15,16,45,798.0,76.0,4.2,20.0,481.0,905.6,706.71
2018,7,15,17,0,775.0,73.0,4.2,19.7,431.0,867.49,682.65
2018,7,15,17,15,744.0,69.5,4.15,19.4,380.0,819.23,650.37
2018,7,15,17,30,713.0,66.0,4.1,19.1,329.0,769.67,616.22
2018,7,15,17,45,669.5,61.5,4.1,18.8,278.5,706.71,570.85
2018,7,15,18,0,626.0,57.0,4.1,18.5,228.0,650.23,528.45
2018,7,15,18,15,561.0,51.5,4.05,18.15,181.0,570.01,465.2
2018,7,15,18,30,496.0,46.0,4.0,17.8,134.0,492.55,401.01
2018,7,15,18,45,394.5,37.5,3.9,17.4,94.0,387.24,310.68
2018,7,15,19,0,293.0,29.0,3.8,17.0,54.0,286.94,197.57
2018,7,15,19,15,173.5,18.0,3.75,16.8,30.5,130.48,0.0
2018,7,15,19,30,54.0,7.0,3.7,16.6,7.0,5.97,0.0
2018,7,15,19,45,27.0,3.5,3.65,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,4,45,28.5,4.0,2.9,14.25,3.5,0.0,0.0
2018,7,16,5,0,57.0,8.0,2.9,14.4,7.0,0.0,0.0
2018,7,16,5,15,180.0,18.5,2.95,14.7,30.0,15.79,0.0
2018,7,16,5,30,303.0,29.0,3.0,15.0,53.0,24.3,11.57
2018,7,16,5,45,406.5,36.0,3.1,15.35,92.5,29.49,19.62
2018,7,16,6,0,510.0,43.0,3.2,15.7,132.0,34.78,24.87
2018,7,16,6,15,353.0,41.0,3.1,16.1,112.0,31.37,22.16
2018,7,16,6,30,196.0,39.0,3.0,16.5,92.0,28.83,20.02
2018,7,16,6,45,98.0,53.5,2.95,16.85,80.0,40.72,30.55
2018,7,16,7,0,0.0,68.0,2.9,17.2,68.0,56.37,44.24
2018,7,16,7,15,1.0,94.5,2.85,17.65,95.0,77.07,62.12
2018,7,16,7,30,2.0,121.0,2.8,18.1,122.0,97.08,79.1
2018,7,16,7,45,15.5,153.5,2.75,18.55,162.0,120.98,99.13
2018,7,16,8,0,29.0,186.0,2.7,19.0,202.0,136.9,112.08
2018,7,16,8,15,112.5,221.5,2.7,19.4,291.5,151.32,123.64
2018,7,16,8,30,196.0,257.0,2.7,19.8,381.0,171.91,140.2
2018,7,16,8,45,291.5,267.5,2.7,20.25,466.5,166.05,134.68
2018,7,16,9,0,387.0,278.0,2.7,20.7,552.0,173.61,140.33
2018,7,16,9,15,413.0,285.0,2.75,21.1,592.0,194.22,136.22
2018,7,16,9,30,439.0,292.0,2.8,21.5,632.0,230.75,159.03
2018,7,16,9,45,448.0,303.0,2.8,21.9,663.5,269.71,188.18
2018,7,16,10,0,457.0,314.0,2.8,22.3,695.0,310.16,220.37
2018,7,16,10,15,451.5,329.5,2.85,22.6,717.0,350.42,253.63
2018,7,16,10,30,446.0,345.0,2.9,22.9,739.0,390.59,286.61
2018,7,16,10,45,430.5,361.0,2.95,23.2,749.0,426.83,316.26
2018,7,16,11,0,415.0,377.0,3.0,23.5,759.0,461.88,344.24
2018,7,16,11,15,423.5,383.0,3.05,23.65,778.0,501.34,374.89
2018,7,16,11,30,432.0,389.0,3.1,23.8,797.0,541.68,405.63
2018,7,16,11,45,445.5,391.0,3.15,24.0,814.5,582.98,436.52
2018,7,16,12,0,459.0,393.0,3.2,24.2,832.0,625.16,467.57
2018,7,16,12,15,466.5,392.0,3.25,24.25,838.5,661.43,494.28
2018,7,16,12,30,474.0,391.0,3.3,24.3,845.0,697.36,520.46
2018,7,16,12,45,482.5,384.5,3.35,24.35,843.5,728.91,543.46
2018,7,16,13,0,491.0,378.0,3.4,24.4,842.0,759.31,565.5
2018,7,16,13,15,504.0,364.0,3.5,24.3,834.0,785.61,585.4
2018,7,16,13,30,517.0,350.0,3.6,24.2,826.0,810.17,604.12
2018,7,16,13,45,596.0,296.5,3.65,24.15,833.0,857.35,639.92
2018,7,16,14,0,675.0,243.0,3.7,24.1,840.0,905.53,676.14
2018,7,16,14,15,796.5,170.5,3.75,23.9,852.5,963.09,717.02
2018,7,16,14,30,918.0,98.0,3.8,23.7,865.0,1013.46,752.18
2018,7,16,14,45,909.5,96.5,3.85,23.55,830.0,1019.67,757.88
2018,7,16,15,0,901.0,95.0,3.9,23.4,795.0,1022.32,761.74
2018,7,16,15,15,890.5,93.5,3.9,23.4,755.5,1019.45,761.33
2018,7,16,15,30,880.0,92.0,3.9,23.4,716.0,1013.15,758.81
2018,7,16,15,45,866.0,90.0,3.95,22.85,671.5,999.35,753.33
2018,7,16,16,0,852.0,88.0,4.0,22.3,627.0,982.36,745.77
2018,7,16,16,15,834.5,85.0,4.0,22.0,579.0,957.59,731.83
2018,7,16,16,30,817.0,82.0,4.0,21.7,531.0,941.4,723.84
2018,7,16,16,45,794.0,79.0,4.0,21.35,481.0,905.6,702.06
2018,7,16,17,0,771.0,76.0,4.0,21.0,431.0,867.57,678.4
2018,7,16,17,15,739.5,72.0,3.95,20.6,379.5,818.24,645.84
2018,7,16,17,30,708.0,68.0,3.9,20.2,328.0,767.63,611.37
2018,7,16,17,45,663.5,63.0,3.85,19.8,277.5,703.21,565.21
2018,7,16,18,0,619.0,58.0,3.8,19.4,227.0,645.67,522.28
2018,7,16,18,15,553.5,52.0,3.65,18.95,179.5,564.52,458.55
2018,7,16,18,30,488.0,46.0,3.5,18.5,132.0,486.22,393.97
2018,7,16,18,45,385.5,38.0,3.35,18.0,92.5,381.0,304.11
2018,7,16,19,0,283.0,30.0,3.2,17.5,53.0,279.15,188.26
2018,7,16,19,15,167.0,18.5,3.15,17.25,30.0,126.55,0.0
2018,7,16,19,30,51.0,7.0,3.1,17.0,7.0,5.97,0.0
2018,7,16,19,45,25.5,3.5,3.0,16.75,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,4,45,12.5,2.0,2.5,14.25,2.0,0.0,0.0
2018,7,17,5,0,25.0,4.0,2.6,14.4,4.0,0.0,0.0
2018,7,17,5,15,113.0,13.0,2.65,14.8,21.0,11.1,0.0
2018,7,17,5,30,201.0,22.0,2.7,15.2,38.0,17.82,6.59
2018,7,17,5,45,151.5,19.5,2.75,15.6,36.5,14.91,7.1
2018,7,17,6,0,102.0,17.0,2.8,16.0,35.0,12.93,5.7
2018,7,17,6,15,51.0,23.5,2.8,16.4,32.5,18.68,10.91
2018,7,17,6,30,0.0,30.0,2.8,16.8,30.0,24.74,16.36
2018,7,17,6,45,0.0,46.0,2.8,17.2,46.0,38.02,28.12
2018,7,17,7,0,0.0,62.0,2.8,17.6,62.0,51.36,39.77
2018,7,17,7,15,0.0,88.5,2.8,18.05,88.5,72.57,58.11
2018,7,17,7,30,0.0,115.0,2.8,18.5,115.0,92.7,75.22
2018,7,17,7,45,0.0,124.5,2.8,18.9,124.5,100.27,81.31
2018,7,17,8,0,0.0,134.0,2.8,19.3,134.0,107.77,87.29
2018,7,17,8,15,2.0,153.5,2.75,19.75,155.0,122.41,99.22
2018,7,17,8,30,4.0,173.0,2.7,20.2,176.0,136.85,110.83
2018,7,17,8,45,10.0,204.0,2.7,20.65,211.0,159.06,128.75
2018,7,17,9,0,16.0,235.0,2.7,21.1,246.0,180.83,146.07
2018,7,17,9,15,25.5,264.0,2.7,21.45,283.0,190.52,145.88
2018,7,17,9,30,35.0,293.0,2.7,21.8,320.0,214.42,163.27
2018,7,17,9,45,60.5,325.0,2.7,22.1,374.5,244.88,185.1
2018,7,17,10,0,86.0,357.0,2.7,22.4,429.0,278.95,209.86
2018,7,17,10,15,137.5,374.5,2.7,22.7,494.0,304.67,227.84
2018,7,17,10,30,189.0,392.0,2.7,23.0,559.0,348.18,259.87
2018,7,17,10,45,258.0,393.0,2.75,23.25,626.5,384.36,286.76
2018,7,17,11,0,327.0,394.0,2.8,23.5,694.0,438.97,327.74
2018,7,17,11,15,370.0,393.5,2.8,23.7,738.5,486.2,363.35
2018,7,17,11,30,413.0,393.0,2.8,23.9,783.0,533.24,398.63
2018,7,17,11,45,425.5,393.5,2.8,24.05,798.0,572.04,427.53
2018,7,17,12,0,438.0,394.0,2.8,24.2,813.0,611.59,456.54
2018,7,17,12,15,464.0,381.5,2.85,24.25,825.5,651.15,485.84
2018,7,17,12,30,490.0,369.0,2.9,24.3,838.0,691.34,515.32
2018,7,17,12,45,481.5,375.0,2.95,24.4,833.0,719.94,535.64
2018,7,17,13,0,473.0,381.0,3.0,24.5,828.0,746.68,554.53
2018,7,17,13,15,491.5,366.5,3.05,24.5,824.5,776.75,576.59
2018,7,17,13,30,510.0,352.0,3.1,24.5,821.0,805.46,597.64
2018,7,17,13,45,584.5,301.5,3.15,24.45,827.0,849.96,631.24
2018,7,17,14,0,659.0,251.0,3.2,24.4,833.0,897.74,666.78
2018,7,17,14,15,779.0,179.5,3.3,24.3,846.0,954.72,707.45
2018,7,17,14,30,899.0,108.0,3.4,24.2,859.0,1005.11,742.45
2018,7,17,14,45,890.0,107.0,3.45,24.05,824.5,1011.4,748.18
2018,7,17,15,0,881.0,106.0,3.5,23.9,790.0,1014.21,752.15
2018,7,17,15,15,870.0,104.0,3.5,23.9,750.0,1010.45,751.14
2018,7,17,15,30,859.0,102.0,3.5,23.9,710.0,1003.28,748.06
2018,7,17,15,45,828.0,104.0,3.7,23.45,660.0,989.59,743.46
2018,7,17,16,0,797.0,106.0,3.9,23.0,610.0,960.64,728.41
2018,7,17,16,15,794.0,98.5,3.95,22.6,567.5,945.46,721.69
2018,7,17,16,30,791.0,91.0,4.0,22.2,525.0,927.05,712.59
2018,7,17,16,45,765.5,87.5,4.05,21.8,474.5,888.57,689.24
2018,7,17,17,0,740.0,84.0,4.1,21.4,424.0,847.93,663.95
2018,7,17,17,15,706.0,80.0,4.05,20.85,373.0,802.71,634.54
2018,7,17,17,30,672.0,76.0,4.0,20.3,322.0,751.18,599.51
2018,7,17,17,45,622.5,70.5,3.95,19.8,271.0,683.19,550.59
2018,7,17,18,0,573.0,65.0,3.9,19.3,220.0,615.9,500.11
2018,7,17,18,15,496.0,57.5,3.8,18.8,171.5,524.46,428.11
2018,7,17,18,30,419.0,50.0,3.7,18.3,123.0,436.61,355.74
2018,7,17,18,45,319.5,40.5,3.6,17.8,86.0,333.9,267.1
2018,7,17,19,0,220.0,31.0,3.5,17.3,49.0,238.23,157.13
2018,7,17,19,15,126.5,19.0,3.4,17.05,27.5,100.08,0.0
2018,7,17,19,30,33.0,7.0,3.3,16.8,6.0,0.0,0.0
2018,7,17,19,45,16.5,3.5,3.25,16.55,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.55,14.7,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.6,14.9,6.0,0.0,0.0
2018,7,18,5,15,131.0,18.5,2.65,15.3,26.5,15.79,0.0
2018,7,18,5,30,228.0,30.0,2.7,15.7,47.0,23.36,9.76
2018,7,18,5,45,331.0,39.5,2.8,16.1,85.0,32.43,21.94
2018,7,18,6,0,434.0,49.0,2.9,16.5,123.0,39.58,28.92
2018,7,18,6,15,351.0,44.5,2.8,16.95,117.0,34.16,24.52
2018,7,18,6,30,268.0,40.0,2.7,17.4,111.0,29.28,20.33
2018,7,18,6,45,134.0,52.0,2.6,17.8,87.5,40.0,29.79
2018,7,18,7,0,0.0,64.0,2.5,18.2,64.0,53.03,41.14
2018,7,18,7,15,63.5,86.5,2.4,18.55,115.5,66.97,53.13
2018,7,18,7,30,127.0,109.0,2.3,18.9,167.0,83.15,66.85
2018,7,18,7,45,160.0,113.5,2.15,19.3,195.0,79.98,63.78
2018,7,18,8,0,193.0,118.0,2.0,19.7,223.0,82.55,65.65
2018,7,18,8,15,100.0,151.5,2.0,20.05,206.0,109.97,88.58
2018,7,18,8,30,7.0,185.0,2.0,20.4,189.0,145.21,117.64
2018,7,18,8,45,11.5,210.5,2.0,20.8,218.0,163.44,132.13
2018,7,18,9,0,16.0,236.0,2.0,21.2,247.0,181.37,146.24
2018,7,18,9,15,31.5,274.5,2.05,21.5,298.0,196.93,150.46
2018,7,18,9,30,47.0,313.0,2.1,21.8,349.0,227.55,172.61
2018,7,18,9,45,70.5,341.5,2.15,22.15,398.5,256.36,193.05
2018,7,18,10,0,94.0,370.0,2.2,22.5,448.0,288.53,216.29
2018,7,18,10,15,198.5,375.5,2.25,22.75,548.0,323.23,239.51
2018,7,18,10,30,303.0,381.0,2.3,23.0,648.0,370.23,273.36
2018,7,18,10,45,359.5,373.5,2.35,23.25,698.0,412.71,305.65
2018,7,18,11,0,416.0,366.0,2.4,23.5,748.0,453.93,337.31
2018,7,18,11,15,372.5,389.5,2.45,23.65,735.5,484.21,361.1
2018,7,18,11,30,329.0,413.0,2.5,23.8,723.0,504.09,376.57
2018,7,18,11,45,314.5,421.0,2.55,23.9,719.5,526.71,393.78
2018,7,18,12,0,300.0,429.0,2.6,24.0,716.0,548.0,409.64
2018,7,18,12,15,250.5,442.5,2.7,24.05,682.0,547.72,409.54
2018,7,18,12,30,201.0,456.0,2.8,24.1,648.0,540.13,404.0
2018,7,18,12,45,226.5,449.0,2.9,24.15,664.0,571.04,427.36
2018,7,18,13,0,252.0,442.0,3.0,24.2,680.0,610.81,456.64
2018,7,18,13,15,258.5,432.5,3.0,24.15,673.0,626.94,468.7
2018,7,18,13,30,265.0,423.0,3.0,24.1,666.0,641.97,480.15
2018,7,18,13,45,292.5,405.0,3.05,24.05,667.5,666.91,499.39
2018,7,18,14,0,320.0,387.0,3.1,24.0,669.0,691.22,518.19
2018,7,18,14,15,403.0,338.5,3.1,23.85,682.0,753.8,565.17
2018,7,18,14,30,486.0,290.0,3.1,23.7,695.0,801.89,601.93
2018,7,18,14,45,582.0,237.0,3.15,23.55,702.5,862.6,647.79
2018,7,18,15,0,678.0,184.0,3.2,23.4,710.0,916.08,686.91
2018,7,18,15,15,677.0,174.5,3.2,23.4,676.5,914.39,686.7
2018,7,18,15,30,676.0,165.0,3.2,23.4,643.0,909.57,684.97
2018,7,18,15,45,742.0,132.5,3.4,22.95,626.5,942.35,711.63
2018,7,18,16,0,808.0,100.0,3.6,22.5,610.0,964.31,730.85
2018,7,18,16,15,788.5,97.5,3.75,22.05,563.0,938.56,717.28
2018,7,18,16,30,769.0,95.0,3.9,21.6,516.0,910.05,701.89
2018,7,18,16,45,743.5,91.5,4.05,21.2,466.5,871.88,679.15
2018,7,18,17,0,718.0,88.0,4.2,20.8,417.0,837.57,658.62
2018,7,18,17,15,682.5,84.0,4.2,20.2,366.5,786.08,624.66
2018,7,18,17,30,647.0,80.0,4.2,19.6,316.0,733.69,588.94
2018,7,18,17,45,597.5,74.0,4.15,19.05,266.0,665.63,539.56
2018,7,18,18,0,548.0,68.0,4.1,18.5,216.0,598.27,488.59
2018,7,18,18,15,477.0,60.5,3.9,18.0,169.5,512.38,420.12
2018,7,18,18,30,406.0,53.0,3.7,17.5,123.0,429.36,350.94
2018,7,18,18,45,304.5,42.0,3.5,17.05,85.0,323.67,259.11
2018,7,18,19,0,203.0,31.0,3.3,16.6,47.0,225.56,145.27
2018,7,18,19,15,115.5,18.5,3.1,16.4,26.5,92.32,0.0
2018,7,18,19,30,28.0,6.0,2.9,16.2,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.65,16.0,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,3.1,14.35,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,3.3,14.5,5.0,0.0,0.0
2018,7,19,5,15,109.5,18.0,3.45,14.85,24.5,15.36,0.0
2018,7,19,5,30,193.0,30.0,3.6,15.2,44.0,23.29,9.04
2018,7,19,5,45,218.5,37.0,3.7,15.6,64.5,28.43,18.52
2018,7,19,6,0,244.0,44.0,3.8,16.0,85.0,33.43,23.6
2018,7,19,6,15,161.0,50.0,3.6,16.3,81.0,38.92,28.77
2018,7,19,6,30,78.0,56.0,3.4,16.6,77.0,44.96,34.27
2018,7,19,6,45,39.0,76.0,3.2,16.95,86.5,61.18,48.59
2018,7,19,7,0,0.0,96.0,3.0,17.3,96.0,77.32,62.6
2018,7,19,7,15,2.5,118.5,2.8,17.7,119.5,94.28,77.08
2018,7,19,7,30,5.0,141.0,2.6,18.1,143.0,111.01,91.1
2018,7,19,7,45,9.0,161.0,2.35,18.5,165.5,125.86,103.29
2018,7,19,8,0,13.0,181.0,2.1,18.9,188.0,140.56,115.15
2018,7,19,8,15,28.5,209.5,1.95,19.4,227.0,151.62,123.77
2018,7,19,8,30,44.0,238.0,1.8,19.9,266.0,169.1,137.6
2018,7,19,8,45,72.5,268.0,1.65,20.35,317.5,187.03,151.6
2018,7,19,9,0,101.0,298.0,1.5,20.8,369.0,204.33,164.87
2018,7,19,9,15,154.0,318.5,1.5,21.35,434.0,216.81,161.76
2018,7,19,9,30,207.0,339.0,1.5,21.9,499.0,249.76,182.38
2018,7,19,9,45,318.5,333.0,1.5,22.4,591.5,271.73,193.52
2018,7,19,10,0,430.0,327.0,1.5,22.9,684.0,309.06,218.37
2018,7,19,10,15,424.0,336.0,1.6,23.3,698.0,344.02,247.05
2018,7,19,10,30,418.0,345.0,1.7,23.7,712.0,378.65,275.38
2018,7,19,10,45,317.0,368.5,1.8,24.1,651.0,391.58,288.63
2018,7,19,11,0,216.0,392.0,1.9,24.5,590.0,385.59,286.49
2018,7,19,11,15,169.5,417.0,2.15,24.75,574.0,405.93,302.53
2018,7,19,11,30,123.0,442.0,2.4,25.0,558.0,413.96,308.79
2018,7,19,11,45,216.0,426.0,2.6,25.2,631.5,473.23,353.23
2018,7,19,12,0,309.0,410.0,2.8,25.4,705.0,538.95,402.16
2018,7,19,12,15,335.5,414.5,3.05,25.4,735.0,584.85,436.25
2018,7,19,12,30,362.0,419.0,3.3,25.4,765.0,632.6,471.57
2018,7,19,12,45,425.0,391.0,3.55,25.4,794.0,688.0,513.05
2018,7,19,13,0,488.0,363.0,3.8,25.4,823.0,743.05,554.18
2018,7,19,13,15,481.0,357.5,4.0,25.15,805.0,759.26,567.21
2018,7,19,13,30,474.0,352.0,4.2,24.9,787.0,772.95,578.71
2018,7,19,13,45,413.0,353.0,4.35,24.65,725.5,740.71,556.88
2018,7,19,14,0,352.0,354.0,4.5,24.4,664.0,688.58,521.14
2018,7,19,14,15,387.0,318.0,4.5,24.05,649.0,718.41,545.33
2018,7,19,14,30,422.0,282.0,4.5,23.7,634.0,730.96,557.28
2018,7,19,14,45,512.0,243.0,4.5,23.35,652.0,792.21,605.12
2018,7,19,15,0,602.0,204.0,4.5,23.0,670.0,860.85,657.36
2018,7,19,15,15,697.5,164.0,4.5,23.0,677.0,923.19,701.69
2018,7,19,15,30,793.0,124.0,4.5,23.0,684.0,973.95,737.83
2018,7,19,15,45,774.0,122.0,4.25,22.25,639.5,955.68,727.41
2018,7,19,16,0,755.0,120.0,4.0,21.5,595.0,934.3,715.37
2018,7,19,16,15,731.5,117.0,3.9,21.1,548.0,911.33,702.09
2018,7,19,16,30,708.0,114.0,3.8,20.7,501.0,879.35,682.36
2018,7,19,16,45,679.5,110.0,3.65,20.35,452.0,838.94,656.04
2018,7,19,17,0,651.0,106.0,3.5,20.0,403.0,796.69,628.0
2018,7,19,17,15,614.0,99.5,3.45,19.6,353.0,741.8,590.61
2018,7,19,17,30,577.0,93.0,3.4,19.2,303.0,686.11,551.55
2018,7,19,17,45,528.0,85.5,3.3,18.85,254.5,618.11,501.36
2018,7,19,18,0,479.0,78.0,3.2,18.5,206.0,550.68,449.64
2018,7,19,18,15,413.5,67.5,3.15,18.15,161.5,463.68,380.24
2018,7,19,18,30,348.0,57.0,3.1,17.8,117.0,386.8,315.76
2018,7,19,18,45,261.0,44.0,3.0,17.45,80.5,294.91,234.78
2018,7,19,19,0,174.0,31.0,2.9,17.1,44.0,204.36,126.91
2018,7,19,19,15,99.0,18.0,2.85,16.95,24.5,80.92,0.0
2018,7,19,19,30,24.0,5.0,2.8,16.8,5.0,0.0,0.0
2018,7,19,19,45,12.0,2.5,2.75,16.6,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.3,14.25,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.4,14.4,3.0,0.0,0.0
2018,7,20,5,15,55.5,16.0,2.55,14.8,19.5,13.66,0.0
2018,7,20,5,30,101.0,29.0,2.7,15.2,36.0,22.52,7.75
2018,7,20,5,45,172.5,46.5,2.85,15.65,70.0,35.67,24.57
2018,7,20,6,0,244.0,64.0,3.0,16.1,104.0,48.16,36.37
2018,7,20,6,15,204.5,77.5,3.0,16.5,119.0,58.12,45.59
2018,7,20,6,30,165.0,91.0,3.0,16.9,134.0,67.14,53.73
2018,7,20,6,45,105.0,104.5,3.0,17.35,134.0,78.49,63.67
2018,7,20,7,0,45.0,118.0,3.0,17.8,134.0,90.3,73.78
2018,7,20,7,15,39.5,140.5,2.95,18.25,156.0,105.68,86.76
2018,7,20,7,30,34.0,163.0,2.9,18.7,178.0,120.66,99.18
2018,7,20,7,45,82.0,191.0,2.85,19.2,233.5,139.22,114.41
2018,7,20,8,0,130.0,219.0,2.8,19.7,289.0,149.82,122.7
2018,7,20,8,15,211.0,239.5,2.75,20.15,365.5,162.64,132.78
2018,7,20,8,30,292.0,260.0,2.7,20.6,442.0,164.06,133.29
2018,7,20,8,45,282.5,279.0,2.7,21.1,466.0,172.11,139.3
2018,7,20,9,0,273.0,298.0,2.7,21.6,490.0,179.59,144.79
2018,7,20,9,15,279.0,318.0,2.7,22.0,524.0,210.82,153.68
2018,7,20,9,30,285.0,338.0,2.7,22.4,558.0,244.74,175.81
2018,7,20,9,45,337.0,339.5,2.65,22.8,611.0,278.2,198.36
2018,7,20,10,0,389.0,341.0,2.6,23.2,664.0,317.37,227.0
2018,7,20,10,15,378.0,360.5,2.65,23.45,683.0,354.53,257.34
2018,7,20,10,30,367.0,380.0,2.7,23.7,702.0,391.11,287.04
2018,7,20,10,45,378.5,384.0,2.7,24.0,723.5,426.2,314.73
2018,7,20,11,0,390.0,388.0,2.7,24.3,745.0,462.47,342.91
2018,7,20,11,15,395.5,393.0,2.75,24.4,760.0,491.69,366.01
2018,7,20,11,30,401.0,398.0,2.8,24.5,775.0,528.56,394.17
2018,7,20,11,45,399.5,402.0,2.9,24.65,780.5,560.93,418.65
2018,7,20,12,0,398.0,406.0,3.0,24.8,786.0,592.92,442.47
2018,7,20,12,15,397.0,407.0,3.05,24.75,786.0,621.68,463.93
2018,7,20,12,30,396.0,408.0,3.1,24.7,786.0,648.49,483.81
2018,7,20,12,45,434.0,381.5,3.15,24.7,792.5,686.96,512.5
2018,7,20,13,0,472.0,355.0,3.2,24.7,799.0,722.75,539.21
2018,7,20,13,15,500.5,331.5,3.25,24.6,796.0,752.63,561.81
2018,7,20,13,30,529.0,308.0,3.3,24.5,793.0,781.19,583.55
2018,7,20,13,45,506.0,309.0,3.35,24.4,764.0,784.44,586.52
2018,7,20,14,0,483.0,310.0,3.4,24.3,735.0,784.51,587.46
2018,7,20,14,15,649.0,215.5,3.45,24.1,767.0,873.93,655.39
2018,7,20,14,30,815.0,121.0,3.5,23.9,799.0,935.42,698.21
2018,7,20,14,45,805.0,119.5,3.5,23.7,766.0,939.42,702.09
2018,7,20,15,0,795.0,118.0,3.5,23.5,733.0,952.79,712.92
2018,7,20,15,15,783.0,115.5,3.5,23.5,695.0,947.34,710.56
2018,7,20,15,30,771.0,113.0,3.5,23.5,657.0,938.64,706.3
2018,7,20,15,45,754.0,110.5,3.5,22.95,614.0,921.74,698.05
2018,7,20,16,0,737.0,108.0,3.5,22.4,571.0,901.86,687.83
2018,7,20,16,15,714.5,105.5,3.5,22.05,525.5,873.65,671.23
2018,7,20,16,30,692.0,103.0,3.5,21.7,480.0,849.04,657.05
2018,7,20,16,45,663.0,99.0,3.45,21.35,432.0,808.36,630.92
2018,7,20,17,0,634.0,95.0,3.4,21.0,384.0,766.04,603.18
2018,7,20,17,15,597.5,90.0,3.35,20.55,336.0,714.02,567.84
2018,7,20,17,30,561.0,85.0,3.3,20.1,288.0,661.34,530.94
2018,7,20,17,45,510.5,78.5,3.25,19.7,241.0,594.0,481.34
2018,7,20,18,0,460.0,72.0,3.2,19.3,194.0,527.51,430.41
