Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,13,45,424.5,343.0,3.7,22.75,717.5,739.84,559.51
2018,7,30,14,0,506.0,308.0,3.7,22.7,747.0,802.0,605.72
2018,7,30,14,15,613.0,248.0,3.75,22.55,762.0,868.54,656.11
2018,7,30,14,30,720.0,188.0,3.8,22.4,777.0,930.12,701.07
2018,7,30,14,45,750.5,166.5,3.8,22.25,757.5,953.12,717.87
2018,7,30,15,0,781.0,145.0,3.8,22.1,738.0,965.77,728.07
2018,7,30,15,15,767.0,142.0,3.8,22.1,698.0,958.19,724.32
2018,7,30,15,30,753.0,139.0,3.8,22.1,658.0,954.69,723.66
2018,7,30,15,45,728.5,138.0,3.85,21.6,613.0,932.78,712.1
2018,7,30,16,0,704.0,137.0,3.9,21.1,568.0,907.9,698.53
2018,7,30,16,15,665.0,136.0,3.95,20.75,516.5,865.77,672.22
2018,7,30,16,30,626.0,135.0,4.0,20.4,465.0,821.35,643.88
2018,7,30,16,45,586.5,131.5,4.0,20.0,416.0,771.57,610.93
2018,7,30,17,0,547.0,128.0,4.0,19.6,367.0,712.07,569.94
2018,7,30,17,15,499.5,120.0,4.0,19.05,317.0,649.09,525.44
2018,7,30,17,30,452.0,112.0,4.0,18.5,267.0,586.58,479.74
2018,7,30,17,45,387.0,101.0,4.05,18.0,218.0,505.7,417.29
2018,7,30,18,0,322.0,90.0,4.1,17.5,169.0,427.52,354.08
2018,7,30,18,15,260.0,72.5,4.05,17.05,126.5,346.28,285.97
2018,7,30,18,30,198.0,55.0,4.0,16.6,84.0,252.34,205.59
2018,7,30,18,45,129.0,36.0,3.95,16.2,52.0,170.87,129.14
2018,7,30,19,0,60.0,17.0,3.9,15.8,20.0,76.4,0.0
2018,7,30,19,15,30.0,8.5,3.9,15.6,10.0,26.91,0.0
2018,7,30,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,31,5,15,28.5,8.0,3.05,13.85,9.5,6.83,0.0
2018,7,31,5,30,57.0,16.0,3.1,14.2,19.0,12.75,0.0
2018,7,31,5,45,116.5,34.5,3.1,14.55,48.5,26.76,15.62
2018,7,31,6,0,176.0,53.0,3.1,14.9,78.0,40.51,29.46
2018,7,31,6,15,127.5,59.0,3.05,15.25,81.0,44.93,33.99
2018,7,31,6,30,79.0,65.0,3.0,15.6,84.0,51.04,39.7
2018,7,31,6,45,41.5,84.5,2.9,15.95,94.5,66.58,53.52
2018,7,31,7,0,4.0,104.0,2.8,16.3,105.0,82.46,67.4
2018,7,31,7,15,7.5,124.5,2.75,16.7,127.5,97.88,80.61
2018,7,31,7,30,11.0,145.0,2.7,17.1,150.0,113.16,93.46
2018,7,31,7,45,13.5,163.0,2.65,17.45,169.5,126.62,104.56
2018,7,31,8,0,16.0,181.0,2.6,17.8,189.0,139.97,115.41
2018,7,31,8,15,19.0,199.0,2.6,18.2,209.5,153.19,126.01
2018,7,31,8,30,22.0,217.0,2.6,18.6,230.0,166.28,136.37
2018,7,31,8,45,31.0,243.5,2.55,19.0,263.5,172.39,140.81
2018,7,31,9,0,40.0,270.0,2.5,19.4,297.0,187.92,153.02
2018,7,31,9,15,59.0,299.0,2.5,19.8,342.0,209.36,161.2
2018,7,31,9,30,78.0,328.0,2.5,20.2,387.0,236.35,179.78
2018,7,31,9,45,105.0,349.0,2.5,20.6,432.0,263.06,198.25
2018,7,31,10,0,132.0,370.0,2.5,21.0,477.0,281.4,210.89
2018,7,31,10,15,204.0,378.0,2.55,21.25,550.5,320.97,239.06
2018,7,31,10,30,276.0,386.0,2.6,21.5,624.0,357.84,266.17
2018,7,31,10,45,309.5,395.0,2.65,21.8,668.5,400.3,298.83
2018,7,31,11,0,343.0,404.0,2.7,22.1,713.0,446.64,334.26
2018,7,31,11,15,321.5,420.0,2.8,22.25,713.5,474.14,356.12
2018,7,31,11,30,300.0,436.0,2.9,22.4,714.0,499.91,376.16
2018,7,31,11,45,300.0,440.0,3.0,22.55,720.0,528.05,397.64
2018,7,31,12,0,300.0,444.0,3.1,22.7,726.0,556.03,418.7
2018,7,31,12,15,302.0,443.0,3.2,22.7,727.0,581.15,437.8
2018,7,31,12,30,304.0,442.0,3.3,22.7,728.0,605.76,456.39
2018,7,31,12,45,356.5,413.0,3.4,22.75,746.0,644.94,486.39
2018,7,31,13,0,409.0,384.0,3.5,22.8,764.0,692.92,522.38
2018,7,31,13,15,374.5,395.5,3.6,22.7,739.0,690.04,520.73
2018,7,31,13,30,340.0,407.0,3.7,22.6,714.0,691.62,522.26
2018,7,31,13,45,428.0,353.0,3.8,22.5,730.0,752.05,568.74
2018,7,31,14,0,516.0,299.0,3.9,22.4,746.0,802.38,607.9
2018,7,31,14,15,658.0,223.0,3.95,22.25,773.0,886.97,671.98
2018,7,31,14,30,800.0,147.0,4.0,22.1,800.0,957.03,721.35
2018,7,31,14,45,796.0,140.5,4.05,21.9,767.0,962.49,726.59
2018,7,31,15,0,792.0,134.0,4.1,21.7,734.0,964.46,730.12
2018,7,31,15,15,778.0,132.0,4.1,21.7,694.5,957.96,727.16
2018,7,31,15,30,764.0,130.0,4.1,21.7,655.0,948.09,722.09
2018,7,31,15,45,753.0,123.5,4.15,21.2,612.5,932.93,715.14
2018,7,31,16,0,742.0,117.0,4.2,20.7,570.0,914.58,706.01
2018,7,31,16,15,712.0,115.0,4.2,20.25,520.5,886.56,689.6
2018,7,31,16,30,682.0,113.0,4.2,19.8,471.0,849.68,666.67
2018,7,31,16,45,644.5,108.0,4.2,19.4,419.0,799.62,633.63
2018,7,31,17,0,607.0,103.0,4.2,19.0,367.0,748.11,598.77
2018,7,31,17,15,569.0,95.5,4.15,18.55,317.5,691.97,559.33
2018,7,31,17,30,531.0,88.0,4.1,18.1,268.0,635.23,518.12
2018,7,31,17,45,483.5,78.0,4.1,17.6,221.0,566.95,466.42
2018,7,31,18,0,436.0,68.0,4.1,17.1,174.0,499.58,413.11
2018,7,31,18,15,363.0,57.5,4.05,16.75,131.5,407.63,337.11
2018,7,31,18,30,290.0,47.0,4.0,16.4,89.0,327.62,267.21
2018,7,31,18,45,196.5,33.5,3.95,16.0,57.0,233.79,176.17
2018,7,31,19,0,103.0,20.0,3.9,15.6,25.0,124.08,0.0
2018,7,31,19,15,51.5,10.0,3.9,15.5,12.5,42.22,0.0
2018,7,31,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,1,5,15,26.0,6.0,3.2,13.95,7.0,5.12,0.0
2018,8,1,5,30,52.0,12.0,3.2,14.3,14.0,9.72,0.0
2018,8,1,5,45,142.0,28.0,3.2,14.6,45.0,21.57,11.25
2018,8,1,6,0,232.0,44.0,3.2,14.9,76.0,33.59,23.44
2018,8,1,6,15,178.5,44.0,3.1,15.3,75.0,32.94,23.42
2018,8,1,6,30,125.0,44.0,3.0,15.7,74.0,34.37,24.93
2018,8,1,6,45,62.5,59.0,2.9,16.1,74.0,47.13,36.31
2018,8,1,7,0,0.0,74.0,2.8,16.5,74.0,60.78,48.3
2018,8,1,7,15,0.0,84.5,2.75,16.9,84.5,69.24,55.55
2018,8,1,7,30,0.0,95.0,2.7,17.3,95.0,77.64,62.62
2018,8,1,7,45,0.0,109.5,2.6,17.7,109.5,88.95,72.09
2018,8,1,8,0,0.0,124.0,2.5,18.1,124.0,100.15,81.35
2018,8,1,8,15,1.5,146.5,2.5,18.5,147.5,117.02,95.31
2018,8,1,8,30,3.0,169.0,2.5,18.9,171.0,133.62,108.85
2018,8,1,8,45,5.0,184.0,2.55,19.35,187.5,144.8,117.69
2018,8,1,9,0,7.0,199.0,2.6,19.8,204.0,155.86,126.36
2018,8,1,9,15,10.0,216.5,2.7,20.15,224.0,169.52,130.98
2018,8,1,9,30,13.0,234.0,2.8,20.5,244.0,184.32,141.86
2018,8,1,9,45,17.5,260.5,2.9,20.9,274.5,206.2,158.21
2018,8,1,10,0,22.0,287.0,3.0,21.3,305.0,228.89,175.15
2018,8,1,10,15,26.0,308.5,3.1,21.5,330.5,237.38,181.28
2018,8,1,10,30,30.0,330.0,3.2,21.7,356.0,258.53,197.28
2018,8,1,10,45,33.5,342.0,3.35,21.9,371.5,274.02,208.96
2018,8,1,11,0,37.0,354.0,3.5,22.1,387.0,290.22,221.2
2018,8,1,11,15,77.0,389.0,3.6,22.2,459.5,342.04,260.33
2018,8,1,11,30,117.0,424.0,3.7,22.3,532.0,395.56,300.63
2018,8,1,11,45,137.0,439.0,3.8,22.4,566.5,432.58,328.51
2018,8,1,12,0,157.0,454.0,3.9,22.5,601.0,472.09,358.17
2018,8,1,12,15,178.5,455.5,3.95,22.55,623.0,504.27,382.46
2018,8,1,12,30,200.0,457.0,4.0,22.6,645.0,538.0,407.84
2018,8,1,12,45,199.0,454.0,4.05,22.6,639.5,551.82,418.39
2018,8,1,13,0,198.0,451.0,4.1,22.6,634.0,564.77,428.37
2018,8,1,13,15,205.5,440.5,4.15,22.55,628.0,577.23,438.37
2018,8,1,13,30,213.0,430.0,4.2,22.5,622.0,588.92,447.86
2018,8,1,13,45,347.5,366.0,4.25,22.45,670.0,677.86,516.7
2018,8,1,14,0,482.0,302.0,4.3,22.4,718.0,773.37,588.91
2018,8,1,14,15,683.0,203.0,4.3,22.3,771.0,890.43,676.37
2018,8,1,14,30,884.0,104.0,4.3,22.2,824.0,980.61,738.88
2018,8,1,14,45,876.0,102.0,4.35,22.05,789.5,986.86,744.41
2018,8,1,15,0,868.0,100.0,4.4,21.9,755.0,989.59,748.34
2018,8,1,15,15,856.0,98.0,4.4,21.9,715.0,984.84,746.64
2018,8,1,15,30,844.0,96.0,4.4,21.9,675.0,976.67,742.79
2018,8,1,15,45,828.0,94.0,4.4,21.4,630.5,961.18,735.46
2018,8,1,16,0,812.0,92.0,4.4,20.9,586.0,954.38,734.29
2018,8,1,16,15,790.0,90.0,4.45,20.55,537.5,926.74,718.45
2018,8,1,16,30,768.0,88.0,4.5,20.2,489.0,896.38,700.67
2018,8,1,16,45,738.0,84.5,4.5,19.8,438.0,853.82,673.53
2018,8,1,17,0,708.0,81.0,4.5,19.4,387.0,809.3,644.35
2018,8,1,17,15,667.0,77.5,4.5,18.9,336.0,759.29,610.44
2018,8,1,17,30,626.0,74.0,4.5,18.4,285.0,703.08,570.55
2018,8,1,17,45,565.0,68.5,4.55,17.85,234.5,626.34,513.29
2018,8,1,18,0,504.0,63.0,4.6,17.3,184.0,550.97,454.32
2018,8,1,18,15,423.0,54.5,4.55,16.85,139.0,457.47,377.35
2018,8,1,18,30,342.0,46.0,4.5,16.4,94.0,367.68,299.77
2018,8,1,18,45,229.5,33.0,4.45,15.95,59.5,257.87,192.31
2018,8,1,19,0,117.0,20.0,4.4,15.5,25.0,132.91,0.0
2018,8,1,19,15,58.5,10.0,4.4,15.35,12.5,46.75,0.0
2018,8,1,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,2,5,15,48.0,9.0,3.6,13.4,11.0,7.68,0.0
2018,8,2,5,30,96.0,18.0,3.7,13.7,22.0,15.36,0.0
2018,8,2,5,45,189.5,33.0,3.8,14.0,54.5,25.5,14.03
2018,8,2,6,0,283.0,48.0,3.9,14.3,87.0,36.79,26.21
2018,8,2,6,15,275.5,48.5,3.9,14.65,99.5,36.76,26.84
2018,8,2,6,30,268.0,49.0,3.9,15.0,112.0,36.7,27.05
2018,8,2,6,45,134.0,57.0,3.85,15.35,88.5,43.67,33.34
2018,8,2,7,0,0.0,65.0,3.8,15.7,65.0,53.87,42.35
2018,8,2,7,15,0.0,79.5,3.8,16.1,79.5,65.46,52.42
2018,8,2,7,30,0.0,94.0,3.8,16.5,94.0,76.87,62.17
2018,8,2,7,45,0.0,105.0,3.85,16.95,105.0,85.59,69.44
2018,8,2,8,0,0.0,116.0,3.9,17.4,116.0,94.26,76.56
2018,8,2,8,15,0.5,130.5,3.95,17.75,131.0,105.42,85.77
2018,8,2,8,30,1.0,145.0,4.0,18.1,146.0,116.49,94.81
2018,8,2,8,45,4.0,171.0,4.05,18.5,174.0,135.67,110.6
2018,8,2,9,0,7.0,197.0,4.1,18.9,202.0,154.46,125.88
2018,8,2,9,15,11.0,219.5,4.1,19.2,227.5,171.54,133.32
2018,8,2,9,30,15.0,242.0,4.1,19.5,253.0,189.98,147.1
2018,8,2,9,45,21.0,267.5,4.15,19.85,284.0,211.54,163.23
2018,8,2,10,0,27.0,293.0,4.2,20.2,315.0,222.09,170.76
2018,8,2,10,15,39.5,322.5,4.25,20.4,356.0,250.16,191.98
2018,8,2,10,30,52.0,352.0,4.3,20.6,397.0,280.43,214.92
2018,8,2,10,45,64.5,369.5,4.35,20.8,426.5,304.82,233.43
2018,8,2,11,0,77.0,387.0,4.4,21.0,456.0,331.11,253.46
2018,8,2,11,15,136.0,415.5,4.4,21.1,540.0,384.89,294.24
2018,8,2,11,30,195.0,444.0,4.4,21.2,624.0,452.45,345.3
2018,8,2,11,45,287.0,425.5,4.4,21.3,693.0,509.04,388.61
2018,8,2,12,0,379.0,407.0,4.4,21.4,762.0,578.0,441.0
2018,8,2,12,15,422.5,392.5,4.45,21.45,788.5,624.99,476.79
2018,8,2,12,30,466.0,378.0,4.5,21.5,815.0,675.06,514.65
2018,8,2,12,45,476.0,371.5,4.5,21.5,815.0,707.45,538.9
2018,8,2,13,0,486.0,365.0,4.5,21.5,815.0,738.83,562.31
2018,8,2,13,15,499.5,352.0,4.5,21.45,808.0,766.19,583.04
2018,8,2,13,30,513.0,339.0,4.5,21.4,801.0,791.93,602.59
2018,8,2,13,45,592.5,288.0,4.55,21.35,808.5,841.61,641.14
2018,8,2,14,0,672.0,237.0,4.6,21.3,816.0,891.68,679.75
2018,8,2,14,15,788.5,169.5,4.55,21.15,827.0,948.5,720.49
2018,8,2,14,30,905.0,102.0,4.5,21.0,838.0,998.41,755.45
2018,8,2,14,45,897.5,100.0,4.5,20.85,803.0,1005.42,761.57
2018,8,2,15,0,890.0,98.0,4.5,20.7,768.0,1008.84,765.75
2018,8,2,15,15,878.5,96.0,4.5,20.7,727.5,1004.7,764.5
2018,8,2,15,30,867.0,94.0,4.5,20.7,687.0,997.07,761.07
2018,8,2,15,45,849.5,92.5,4.5,20.2,641.0,980.62,753.18
2018,8,2,16,0,832.0,91.0,4.5,19.7,595.0,972.77,751.4
2018,8,2,16,15,808.0,89.5,4.55,19.35,545.5,943.61,734.6
2018,8,2,16,30,784.0,88.0,4.6,19.0,496.0,911.7,715.73
2018,8,2,16,45,751.5,85.5,4.6,18.7,444.0,867.73,687.25
2018,8,2,17,0,719.0,83.0,4.6,18.4,392.0,827.79,661.15
2018,8,2,17,15,675.5,80.0,4.65,17.95,340.0,770.27,621.73
2018,8,2,17,30,632.0,77.0,4.7,17.5,288.0,712.15,580.37
2018,8,2,17,45,565.0,71.5,4.75,17.05,236.0,629.82,518.23
2018,8,2,18,0,498.0,66.0,4.8,16.6,184.0,548.98,454.36
2018,8,2,18,15,414.0,56.5,4.7,16.2,138.5,451.78,373.73
2018,8,2,18,30,330.0,47.0,4.6,15.8,93.0,359.2,293.07
2018,8,2,18,45,218.0,33.0,4.5,15.45,58.5,250.17,183.6
2018,8,2,19,0,106.0,19.0,4.4,15.1,24.0,122.51,0.0
2018,8,2,19,15,53.0,9.5,4.3,14.95,12.0,42.68,0.0
2018,8,2,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,3,5,15,14.5,5.0,3.2,13.3,5.5,4.27,0.0
2018,8,3,5,30,29.0,10.0,3.3,13.7,11.0,8.54,0.0
2018,8,3,5,45,63.0,26.5,3.35,14.05,33.5,20.83,10.11
2018,8,3,6,0,97.0,43.0,3.4,14.4,56.0,33.18,23.04
2018,8,3,6,15,134.5,67.5,3.3,14.75,94.0,50.69,39.04
2018,8,3,6,30,172.0,92.0,3.2,15.1,132.0,67.6,54.36
2018,8,3,6,45,204.0,115.5,3.15,15.4,174.5,83.29,68.36
2018,8,3,7,0,236.0,139.0,3.1,15.7,217.0,98.46,81.6
2018,8,3,7,15,265.5,161.0,2.95,16.1,262.5,112.16,93.27
2018,8,3,7,30,295.0,183.0,2.8,16.5,308.0,125.36,104.26
2018,8,3,7,45,322.0,202.5,2.65,16.85,355.0,136.59,113.39
2018,8,3,8,0,349.0,222.0,2.5,17.2,402.0,147.34,121.97
2018,8,3,8,15,368.0,233.0,2.4,17.7,439.5,152.84,125.95
2018,8,3,8,30,387.0,244.0,2.3,18.2,477.0,158.02,129.63
2018,8,3,8,45,393.5,253.5,2.25,18.7,506.0,161.86,132.18
2018,8,3,9,0,400.0,263.0,2.2,19.2,535.0,153.77,124.83
2018,8,3,9,15,420.5,272.5,2.2,19.8,573.5,172.42,124.97
2018,8,3,9,30,441.0,282.0,2.2,20.4,612.0,210.11,145.15
2018,8,3,9,45,467.5,286.0,2.2,21.0,651.0,248.4,171.12
2018,8,3,10,0,494.0,290.0,2.2,21.6,690.0,289.98,202.71
2018,8,3,10,15,511.5,299.5,2.2,22.05,726.5,335.66,239.28
2018,8,3,10,30,529.0,309.0,2.2,22.5,763.0,383.58,277.81
2018,8,3,10,45,503.0,327.5,2.2,23.0,768.5,422.64,310.11
2018,8,3,11,0,477.0,346.0,2.2,23.5,774.0,459.3,339.57
2018,8,3,11,15,457.0,360.0,2.25,23.8,775.5,493.46,366.58
2018,8,3,11,30,437.0,374.0,2.3,24.1,777.0,525.75,391.38
2018,8,3,11,45,438.0,378.0,2.4,24.4,785.0,561.43,418.24
2018,8,3,12,0,439.0,382.0,2.5,24.7,793.0,596.83,444.37
2018,8,3,12,15,444.0,381.0,2.65,24.85,796.5,630.66,469.55
2018,8,3,12,30,449.0,380.0,2.8,25.0,800.0,663.91,494.05
2018,8,3,12,45,451.0,375.5,2.95,25.2,794.5,691.15,514.07
2018,8,3,13,0,453.0,371.0,3.1,25.4,789.0,716.91,532.96
2018,8,3,13,15,463.0,360.0,3.25,25.4,781.5,742.1,552.03
2018,8,3,13,30,473.0,349.0,3.4,25.4,774.0,765.66,569.97
2018,8,3,13,45,516.0,319.0,3.55,25.35,772.0,799.53,596.13
2018,8,3,14,0,559.0,289.0,3.7,25.3,770.0,831.93,621.28
2018,8,3,14,15,620.0,252.0,3.8,25.15,768.5,877.8,656.07
2018,8,3,14,30,681.0,215.0,3.9,25.0,767.0,918.79,687.1
2018,8,3,14,45,672.0,208.5,4.05,24.85,733.5,919.19,689.44
2018,8,3,15,0,663.0,202.0,4.2,24.7,700.0,916.29,689.94
2018,8,3,15,15,647.0,196.5,4.2,24.7,660.5,904.16,683.08
2018,8,3,15,30,631.0,191.0,4.2,24.7,621.0,888.82,674.15
2018,8,3,15,45,617.0,182.0,4.3,24.15,579.0,868.73,663.89
2018,8,3,16,0,603.0,173.0,4.4,23.6,537.0,845.72,651.49
2018,8,3,16,15,584.5,163.5,4.4,23.2,492.0,814.93,632.62
2018,8,3,16,30,566.0,154.0,4.4,22.8,447.0,773.38,605.7
2018,8,3,16,45,541.0,143.0,4.45,22.35,399.5,730.78,577.98
2018,8,3,17,0,516.0,132.0,4.5,21.9,352.0,686.75,548.47
2018,8,3,17,15,476.5,120.5,4.5,21.3,303.0,627.54,506.55
2018,8,3,17,30,437.0,109.0,4.5,20.7,254.0,568.38,463.22
2018,8,3,17,45,387.0,95.5,4.5,20.15,207.5,497.9,408.85
2018,8,3,18,0,337.0,82.0,4.5,19.6,161.0,429.17,353.32
2018,8,3,18,15,271.5,65.5,4.4,19.1,119.0,345.95,283.4
2018,8,3,18,30,206.0,49.0,4.3,18.6,77.0,266.83,214.18
2018,8,3,18,45,135.0,32.0,4.2,18.1,47.5,188.12,132.36
2018,8,3,19,0,64.0,15.0,4.1,17.6,18.0,57.04,0.0
2018,8,3,19,15,32.0,7.5,4.0,17.4,9.0,6.4,0.0
2018,8,3,19,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.5,2.4,14.8,5.0,0.0,0.0
2018,8,4,5,30,25.0,9.0,2.5,15.1,10.0,7.68,0.0
2018,8,4,5,45,58.0,25.0,2.6,15.4,31.5,19.7,8.83
2018,8,4,6,0,91.0,41.0,2.7,15.7,53.0,31.72,21.61
2018,8,4,6,15,129.5,65.0,2.7,16.0,90.5,48.96,37.3
2018,8,4,6,30,168.0,89.0,2.7,16.3,128.0,65.61,52.33
2018,8,4,6,45,205.5,113.5,2.65,16.6,172.5,82.03,66.91
2018,8,4,7,0,243.0,138.0,2.6,16.9,217.0,97.9,80.72
2018,8,4,7,15,269.5,155.5,2.6,17.35,257.5,108.92,89.99
2018,8,4,7,30,296.0,173.0,2.6,17.8,298.0,119.53,98.72
2018,8,4,7,45,300.0,186.5,2.6,18.2,327.0,127.1,104.71
2018,8,4,8,0,304.0,200.0,2.6,18.6,356.0,134.28,110.29
2018,8,4,8,15,318.0,219.5,2.65,19.2,397.0,144.6,118.37
2018,8,4,8,30,332.0,239.0,2.7,19.8,438.0,154.4,125.93
2018,8,4,8,45,352.5,254.5,2.8,20.4,480.5,161.69,131.33
2018,8,4,9,0,373.0,270.0,2.9,21.0,523.0,168.59,136.37
2018,8,4,9,15,395.0,280.0,2.95,21.6,562.5,186.63,136.34
2018,8,4,9,30,417.0,290.0,3.0,22.2,602.0,211.33,146.39
2018,8,4,9,45,450.5,292.0,3.1,22.75,643.5,248.35,171.09
2018,8,4,10,0,484.0,294.0,3.2,23.3,685.0,289.4,201.96
2018,8,4,10,15,508.0,300.0,3.35,23.65,723.5,334.24,237.86
2018,8,4,10,30,532.0,306.0,3.5,24.0,762.0,381.93,276.46
2018,8,4,10,45,514.0,323.0,3.6,24.35,773.0,423.32,310.93
2018,8,4,11,0,496.0,340.0,3.7,24.7,784.0,463.11,343.33
2018,8,4,11,15,457.0,360.5,3.85,24.8,775.0,493.34,368.31
2018,8,4,11,30,418.0,381.0,4.0,24.9,766.0,519.92,389.71
2018,8,4,11,45,451.5,373.5,4.15,25.0,792.5,565.83,424.94
2018,8,4,12,0,485.0,366.0,4.3,25.1,819.0,614.03,461.43
2018,8,4,12,15,479.0,371.0,4.4,25.0,818.5,646.68,486.22
2018,8,4,12,30,473.0,376.0,4.5,24.9,818.0,677.98,509.9
2018,8,4,12,45,507.0,356.0,4.65,24.85,826.5,717.94,540.59
2018,8,4,13,0,541.0,336.0,4.8,24.8,835.0,757.87,571.17
2018,8,4,13,15,541.0,330.0,4.9,24.65,822.0,781.17,589.26
2018,8,4,13,30,541.0,324.0,5.0,24.5,809.0,802.23,605.85
2018,8,4,13,45,632.5,267.0,5.05,24.4,820.0,858.47,649.21
2018,8,4,14,0,724.0,210.0,5.1,24.3,831.0,913.02,690.48
2018,8,4,14,15,805.0,162.0,5.2,24.1,831.0,955.92,721.94
2018,8,4,14,30,886.0,114.0,5.3,23.9,831.0,991.67,748.66
2018,8,4,14,45,871.5,114.0,5.35,23.75,793.5,994.01,752.12
2018,8,4,15,0,857.0,114.0,5.4,23.6,756.0,992.76,753.49
2018,8,4,15,15,844.0,111.5,5.4,23.6,715.0,999.13,759.5
2018,8,4,15,30,831.0,109.0,5.4,23.6,674.0,989.72,754.72
2018,8,4,15,45,802.0,111.0,5.35,23.05,626.0,966.15,741.56
2018,8,4,16,0,773.0,113.0,5.3,22.5,578.0,939.35,726.15
2018,8,4,16,15,739.0,113.5,5.3,22.15,527.5,910.0,708.57
2018,8,4,16,30,705.0,114.0,5.3,21.8,477.0,872.02,684.56
2018,8,4,16,45,664.0,110.5,5.25,21.4,424.0,820.09,649.76
2018,8,4,17,0,623.0,107.0,5.2,21.0,371.0,766.63,613.08
2018,8,4,17,15,583.5,99.0,5.1,20.5,320.5,708.02,571.49
2018,8,4,17,30,544.0,91.0,5.0,20.0,270.0,648.74,528.01
2018,8,4,17,45,491.0,81.5,4.9,19.45,221.5,575.64,472.04
2018,8,4,18,0,438.0,72.0,4.8,18.9,173.0,499.98,411.61
2018,8,4,18,15,366.5,59.5,4.65,18.4,129.5,413.87,339.86
2018,8,4,18,30,295.0,47.0,4.5,17.9,86.0,332.67,267.98
2018,8,4,18,45,203.0,32.5,4.35,17.4,54.0,237.84,164.57
2018,8,4,19,0,111.0,18.0,4.2,16.9,22.0,91.95,0.0
2018,8,4,19,15,55.5,9.0,4.15,16.65,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,5,15,19.0,7.0,3.35,13.85,7.5,0.0,0.0
2018,8,5,5,30,38.0,14.0,3.5,14.2,15.0,11.95,0.0
2018,8,5,5,45,75.5,29.0,3.6,14.5,37.0,22.6,10.51
2018,8,5,6,0,113.0,44.0,3.7,14.8,59.0,33.89,23.49
2018,8,5,6,15,104.5,51.0,3.65,15.15,69.5,39.17,28.82
2018,8,5,6,30,96.0,58.0,3.6,15.5,80.0,46.15,35.32
2018,8,5,6,45,48.0,69.5,3.5,15.9,80.5,56.1,44.25
2018,8,5,7,0,0.0,81.0,3.4,16.3,81.0,65.83,52.8
2018,8,5,7,15,3.5,104.0,3.3,16.65,105.5,83.34,67.99
2018,8,5,7,30,7.0,127.0,3.2,17.0,130.0,100.57,82.7
2018,8,5,7,45,17.0,152.5,3.1,17.35,161.0,119.35,98.49
2018,8,5,8,0,27.0,178.0,3.0,17.7,192.0,131.24,108.16
2018,8,5,8,15,43.0,204.0,2.95,18.15,228.5,147.93,121.75
2018,8,5,8,30,59.0,230.0,2.9,18.6,265.0,164.14,134.74
2018,8,5,8,45,72.5,252.0,2.85,19.0,298.5,177.64,145.35
2018,8,5,9,0,86.0,274.0,2.8,19.4,332.0,190.77,155.55
2018,8,5,9,15,113.0,298.0,2.8,19.8,379.0,196.65,150.65
2018,8,5,9,30,140.0,322.0,2.8,20.2,426.0,224.98,168.91
2018,8,5,9,45,202.0,338.5,2.85,20.6,497.0,258.63,191.0
2018,8,5,10,0,264.0,355.0,2.9,21.0,568.0,287.27,210.48
2018,8,5,10,15,299.0,361.5,2.95,21.35,611.0,323.42,238.03
2018,8,5,10,30,334.0,368.0,3.0,21.7,654.0,363.65,269.25
2018,8,5,10,45,388.5,361.5,3.05,22.0,702.5,406.9,302.74
2018,8,5,11,0,443.0,355.0,3.1,22.3,751.0,449.28,335.87
2018,8,5,11,15,447.0,362.0,3.15,22.5,767.5,488.98,367.26
2018,8,5,11,30,451.0,369.0,3.2,22.7,784.0,529.05,398.31
2018,8,5,11,45,456.0,372.5,3.25,22.95,795.0,567.41,427.48
2018,8,5,12,0,461.0,376.0,3.3,23.2,806.0,605.8,456.15
2018,8,5,12,15,467.5,375.0,3.35,23.35,811.0,641.56,482.73
2018,8,5,12,30,474.0,374.0,3.4,23.5,816.0,676.81,508.6
2018,8,5,12,45,486.0,366.5,3.45,23.7,816.5,710.16,532.93
2018,8,5,13,0,498.0,359.0,3.5,23.9,817.0,742.57,556.4
2018,8,5,13,15,511.5,345.5,3.55,24.0,809.5,769.75,576.44
2018,8,5,13,30,525.0,332.0,3.6,24.1,802.0,795.25,595.3
2018,8,5,13,45,591.0,288.5,3.65,24.15,805.0,839.72,628.77
2018,8,5,14,0,657.0,245.0,3.7,24.2,808.0,884.26,662.06
2018,8,5,14,15,745.5,192.5,3.75,24.1,810.5,937.69,700.59
2018,8,5,14,30,834.0,140.0,3.8,24.0,813.0,980.5,730.68
2018,8,5,14,45,824.5,137.0,3.9,23.95,778.0,984.67,735.16
2018,8,5,15,0,815.0,134.0,4.0,23.9,743.0,985.26,737.69
2018,8,5,15,15,801.0,131.0,4.0,23.9,702.0,977.82,734.23
2018,8,5,15,30,787.0,128.0,4.0,23.9,661.0,966.89,728.58
2018,8,5,15,45,766.5,125.5,4.05,23.5,615.0,946.61,718.08
2018,8,5,16,0,746.0,123.0,4.1,23.1,569.0,930.65,710.61
2018,8,5,16,15,716.0,120.5,4.1,22.75,519.5,895.47,689.23
2018,8,5,16,30,686.0,118.0,4.1,22.4,470.0,857.82,665.92
2018,8,5,16,45,645.0,114.5,4.05,22.1,417.5,806.09,631.67
2018,8,5,17,0,604.0,111.0,4.0,21.8,365.0,752.79,595.54
2018,8,5,17,15,554.0,104.0,3.95,21.2,313.0,685.86,548.82
2018,8,5,17,30,504.0,97.0,3.9,20.6,261.0,612.26,495.32
2018,8,5,17,45,433.0,87.0,3.85,20.05,210.5,526.11,429.71
2018,8,5,18,0,362.0,77.0,3.8,19.5,160.0,443.08,363.56
2018,8,5,18,15,287.5,61.5,3.75,18.9,117.0,353.13,288.52
2018,8,5,18,30,213.0,46.0,3.7,18.3,74.0,268.09,214.2
2018,8,5,18,45,134.0,29.5,3.65,17.7,44.5,180.06,118.71
2018,8,5,19,0,55.0,13.0,3.6,17.1,15.0,48.97,0.0
2018,8,5,19,15,27.5,6.5,3.6,16.85,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,2.45,13.6,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,2.5,13.9,7.0,5.12,0.0
2018,8,6,5,45,39.0,19.0,2.55,14.2,23.5,15.72,5.21
2018,8,6,6,0,62.0,32.0,2.6,14.5,40.0,26.02,16.72
2018,8,6,6,15,91.0,54.5,2.45,14.75,72.0,42.79,32.04
2018,8,6,6,30,120.0,77.0,2.3,15.0,104.0,59.02,46.76
2018,8,6,6,45,148.5,103.0,2.2,15.3,145.0,76.97,62.79
2018,8,6,7,0,177.0,129.0,2.1,15.6,186.0,94.37,78.03
2018,8,6,7,15,204.0,153.5,2.0,16.0,230.5,110.41,91.74
2018,8,6,7,30,231.0,178.0,1.9,16.4,275.0,121.69,101.07
2018,8,6,7,45,257.5,201.0,1.75,16.8,322.0,134.92,111.88
2018,8,6,8,0,284.0,224.0,1.6,17.2,369.0,147.57,122.03
2018,8,6,8,15,307.0,243.0,1.6,17.8,413.5,157.44,129.62
2018,8,6,8,30,330.0,262.0,1.6,18.4,458.0,166.83,136.72
2018,8,6,8,45,352.5,277.0,1.6,19.0,501.5,173.65,141.64
2018,8,6,9,0,375.0,292.0,1.6,19.6,545.0,180.09,146.21
2018,8,6,9,15,396.0,302.0,1.7,20.25,583.5,196.38,145.03
2018,8,6,9,30,417.0,312.0,1.8,20.9,622.0,233.36,164.03
2018,8,6,9,45,441.0,313.5,1.85,21.6,655.5,257.82,178.79
2018,8,6,10,0,465.0,315.0,1.9,22.3,689.0,296.36,207.61
2018,8,6,10,15,470.0,320.0,2.05,22.85,710.0,334.73,238.69
2018,8,6,10,30,475.0,325.0,2.2,23.4,731.0,373.83,270.66
2018,8,6,10,45,464.5,337.5,2.3,23.95,743.0,412.49,302.19
2018,8,6,11,0,454.0,350.0,2.4,24.5,755.0,450.27,332.3
2018,8,6,11,15,450.0,359.5,2.5,24.9,766.5,488.29,361.94
2018,8,6,11,30,446.0,369.0,2.6,25.3,778.0,525.93,390.59
2018,8,6,11,45,448.0,372.5,2.75,25.65,786.5,562.3,418.01
2018,8,6,12,0,450.0,376.0,2.9,26.0,795.0,598.42,444.75
2018,8,6,12,15,455.5,375.5,3.05,26.2,799.5,633.39,470.63
2018,8,6,12,30,461.0,375.0,3.2,26.4,804.0,667.83,495.83
2018,8,6,12,45,469.0,369.0,3.3,26.6,802.5,698.84,518.35
2018,8,6,13,0,477.0,363.0,3.4,26.8,801.0,728.73,539.93
2018,8,6,13,15,490.0,350.5,3.55,26.8,794.0,755.76,560.26
2018,8,6,13,30,503.0,338.0,3.7,26.8,787.0,781.2,579.51
2018,8,6,13,45,559.0,300.0,3.8,26.8,787.5,819.59,608.7
2018,8,6,14,0,615.0,262.0,3.9,26.8,788.0,860.73,639.6
2018,8,6,14,15,690.5,215.0,3.95,26.65,786.5,907.89,674.91
2018,8,6,14,30,766.0,168.0,4.0,26.5,785.0,942.94,699.91
2018,8,6,14,45,760.0,163.5,4.05,26.3,752.5,956.48,710.8
2018,8,6,15,0,754.0,159.0,4.1,26.1,720.0,958.94,714.57
2018,8,6,15,15,739.0,155.5,4.1,26.1,680.0,950.2,710.17
2018,8,6,15,30,724.0,152.0,4.1,26.1,640.0,938.14,703.72
2018,8,6,15,45,696.5,150.0,4.1,25.5,593.5,912.06,689.42
2018,8,6,16,0,669.0,148.0,4.1,24.9,547.0,883.01,673.02
2018,8,6,16,15,628.5,147.0,4.05,24.4,496.5,839.39,645.68
2018,8,6,16,30,588.0,146.0,4.0,23.9,446.0,793.38,616.21
2018,8,6,16,45,533.5,142.0,3.95,23.4,392.5,721.38,567.16
2018,8,6,17,0,479.0,138.0,3.9,22.9,339.0,658.43,523.56
2018,8,6,17,15,428.5,127.0,3.85,22.2,288.5,590.68,474.9
2018,8,6,17,30,378.0,116.0,3.8,21.5,238.0,523.71,424.87
2018,8,6,17,45,311.5,100.5,3.75,20.75,189.0,438.25,358.2
2018,8,6,18,0,245.0,85.0,3.7,20.0,140.0,338.38,277.75
2018,8,6,18,15,189.0,64.0,3.65,19.4,100.0,260.12,211.92
2018,8,6,18,30,133.0,43.0,3.6,18.8,60.0,183.59,145.23
2018,8,6,18,45,82.0,26.0,3.55,18.2,35.0,116.52,71.42
2018,8,6,19,0,31.0,9.0,3.5,17.6,10.0,28.99,0.0
2018,8,6,19,15,15.5,4.5,3.45,17.35,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,5,15,18.5,5.0,2.6,13.8,5.5,0.0,0.0
2018,8,7,5,30,37.0,10.0,2.7,14.1,11.0,8.54,0.0
2018,8,7,5,45,77.0,25.5,2.75,14.4,33.5,20.03,7.55
2018,8,7,6,0,117.0,41.0,2.8,14.7,56.0,31.74,21.54
2018,8,7,6,15,153.0,60.5,2.75,14.95,89.0,45.95,34.73
2018,8,7,6,30,189.0,80.0,2.7,15.2,122.0,59.77,47.36
2018,8,7,6,45,206.0,99.5,2.65,15.5,156.0,73.05,59.28
2018,8,7,7,0,223.0,119.0,2.6,15.8,190.0,85.88,70.54
2018,8,7,7,15,227.5,140.0,2.55,16.2,224.0,99.04,81.82
2018,8,7,7,30,232.0,161.0,2.5,16.6,258.0,111.64,92.4
2018,8,7,7,45,217.0,186.0,2.45,17.0,286.0,131.51,109.03
2018,8,7,8,0,202.0,211.0,2.4,17.4,314.0,146.02,120.82
2018,8,7,8,15,196.0,235.0,2.4,17.85,343.0,159.53,131.61
2018,8,7,8,30,190.0,259.0,2.4,18.3,372.0,172.47,141.78
2018,8,7,8,45,190.5,281.5,2.4,18.7,402.0,184.21,150.87
2018,8,7,9,0,191.0,304.0,2.4,19.1,432.0,195.4,159.45
2018,8,7,9,15,208.0,322.5,2.45,19.4,470.0,211.9,161.46
2018,8,7,9,30,225.0,341.0,2.5,19.7,508.0,242.37,179.54
2018,8,7,9,45,248.5,354.5,2.6,19.95,547.0,260.6,190.82
2018,8,7,10,0,272.0,368.0,2.7,20.2,586.0,295.45,216.88
2018,8,7,10,15,308.5,370.0,2.8,20.35,626.0,330.11,243.47
2018,8,7,10,30,345.0,372.0,2.9,20.5,666.0,368.77,273.86
2018,8,7,10,45,355.0,379.0,3.0,20.7,688.5,404.46,302.75
2018,8,7,11,0,365.0,386.0,3.1,20.9,711.0,441.32,332.25
2018,8,7,11,15,318.5,411.5,3.2,20.9,698.5,464.41,351.56
2018,8,7,11,30,272.0,437.0,3.3,20.9,686.0,483.53,367.09
2018,8,7,11,45,261.5,443.5,3.35,20.95,684.5,506.2,384.73
2018,8,7,12,0,251.0,450.0,3.4,21.0,683.0,527.86,401.28
2018,8,7,12,15,261.5,447.5,3.45,21.05,690.5,555.72,422.47
2018,8,7,12,30,272.0,445.0,3.5,21.1,698.0,583.8,443.66
2018,8,7,12,45,282.5,438.5,3.5,21.15,699.0,608.49,462.21
2018,8,7,13,0,293.0,432.0,3.5,21.2,700.0,632.76,480.39
2018,8,7,13,15,302.0,421.5,3.55,21.2,694.0,651.53,494.87
2018,8,7,13,30,311.0,411.0,3.6,21.2,688.0,669.22,508.62
2018,8,7,13,45,363.5,379.0,3.6,21.2,695.0,704.2,535.88
2018,8,7,14,0,416.0,347.0,3.6,21.2,702.0,753.77,573.03
2018,8,7,14,15,514.0,300.5,3.65,21.1,723.5,819.23,622.94
2018,8,7,14,30,612.0,254.0,3.7,21.0,745.0,888.46,674.94
2018,8,7,14,45,590.5,249.0,3.7,20.9,705.5,872.3,664.7
2018,8,7,15,0,569.0,244.0,3.7,20.8,666.0,858.06,656.3
2018,8,7,15,15,553.0,235.5,3.7,20.8,627.0,842.54,646.97
2018,8,7,15,30,537.0,227.0,3.7,20.8,588.0,824.25,635.7
2018,8,7,15,45,533.0,212.0,3.75,20.35,549.5,808.09,627.68
2018,8,7,16,0,529.0,197.0,3.8,19.9,511.0,789.23,617.68
2018,8,7,16,15,515.0,181.5,3.75,19.6,465.5,757.25,597.13
2018,8,7,16,30,501.0,166.0,3.7,19.3,420.0,723.01,574.71
2018,8,7,16,45,481.5,151.0,3.7,18.95,374.0,682.03,547.05
2018,8,7,17,0,462.0,136.0,3.7,18.6,328.0,639.48,517.54
2018,8,7,17,15,430.5,124.0,3.65,18.15,284.0,588.45,480.34
2018,8,7,17,30,399.0,112.0,3.6,17.7,240.0,537.26,441.73
2018,8,7,17,45,352.5,96.0,3.55,17.25,194.0,467.93,387.03
2018,8,7,18,0,306.0,80.0,3.5,16.8,148.0,400.14,331.34
2018,8,7,18,15,243.0,62.0,3.45,16.45,107.0,318.3,261.61
2018,8,7,18,30,180.0,44.0,3.4,16.1,66.0,240.27,191.88
2018,8,7,18,45,115.5,28.0,3.35,15.7,39.5,145.77,85.58
2018,8,7,19,0,51.0,12.0,3.3,15.3,13.0,45.23,0.0
2018,8,7,19,15,25.5,6.0,3.3,15.15,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,8,5,15,22.5,5.5,2.4,13.8,6.0,0.0,0.0
2018,8,8,5,30,45.0,11.0,2.4,14.2,12.0,9.39,0.0
2018,8,8,5,45,57.0,24.5,2.45,14.55,29.0,19.24,6.3
2018,8,8,6,0,69.0,38.0,2.5,14.9,46.0,30.19,20.13
2018,8,8,6,15,106.5,56.5,2.35,15.3,76.5,44.09,33.03
2018,8,8,6,30,144.0,75.0,2.2,15.7,107.0,56.12,44.05
2018,8,8,6,45,86.0,94.5,2.1,16.05,115.0,71.07,57.41
2018,8,8,7,0,28.0,114.0,2.0,16.4,123.0,86.33,70.76
2018,8,8,7,15,24.5,130.5,1.95,16.85,139.5,98.13,80.8
2018,8,8,7,30,21.0,147.0,1.9,17.3,156.0,114.05,94.19
2018,8,8,7,45,24.0,167.0,1.8,17.7,178.5,128.84,106.37
2018,8,8,8,0,27.0,187.0,1.7,18.1,201.0,136.39,112.21
2018,8,8,8,15,39.5,213.0,1.7,18.55,235.5,152.84,125.48
2018,8,8,8,30,52.0,239.0,1.7,19.0,270.0,168.81,138.15
2018,8,8,8,45,78.0,268.5,1.65,19.45,319.0,186.38,151.95
2018,8,8,9,0,104.0,298.0,1.6,19.9,368.0,203.34,165.08
2018,8,8,9,15,179.0,315.0,1.6,20.3,444.0,206.52,156.91
2018,8,8,9,30,254.0,332.0,1.6,20.7,520.0,226.46,164.99
2018,8,8,9,45,348.5,320.0,1.65,21.15,591.5,256.47,181.91
2018,8,8,10,0,443.0,308.0,1.7,21.6,663.0,286.02,200.92
2018,8,8,10,15,485.0,306.5,1.7,21.95,708.0,329.08,234.25
2018,8,8,10,30,527.0,305.0,1.7,22.3,753.0,376.79,271.79
2018,8,8,10,45,504.5,323.0,1.75,22.6,761.0,417.16,305.28
2018,8,8,11,0,482.0,341.0,1.8,22.9,769.0,455.47,336.3
2018,8,8,11,15,455.0,357.0,1.85,23.15,766.5,488.14,362.37
2018,8,8,11,30,428.0,373.0,1.9,23.4,764.0,518.25,385.71
2018,8,8,11,45,433.5,375.0,1.95,23.6,774.0,554.86,413.24
2018,8,8,12,0,439.0,377.0,2.0,23.8,784.0,591.51,440.27
2018,8,8,12,15,443.0,376.5,2.1,23.95,787.0,625.02,465.03
2018,8,8,12,30,447.0,376.0,2.2,24.1,790.0,657.87,489.04
2018,8,8,12,45,445.5,371.5,2.25,24.2,781.5,682.31,506.82
2018,8,8,13,0,444.0,367.0,2.3,24.3,773.0,705.0,523.3
2018,8,8,13,15,458.0,353.0,2.4,24.3,765.5,730.51,542.53
2018,8,8,13,30,472.0,339.0,2.5,24.3,758.0,754.51,560.7
2018,8,8,13,45,523.5,306.5,2.55,24.3,760.5,793.16,589.59
2018,8,8,14,0,575.0,274.0,2.6,24.3,763.0,830.54,617.51
2018,8,8,14,15,649.0,234.0,2.7,24.2,768.0,886.4,658.82
2018,8,8,14,30,723.0,194.0,2.8,24.1,773.0,935.94,694.24
2018,8,8,14,45,714.0,188.5,2.9,23.95,739.0,937.64,697.32
2018,8,8,15,0,705.0,183.0,3.0,23.8,705.0,935.94,698.69
2018,8,8,15,15,689.0,178.0,3.0,23.8,664.5,924.46,692.47
2018,8,8,15,30,673.0,173.0,3.0,23.8,624.0,909.68,684.21
2018,8,8,15,45,654.5,166.5,3.15,23.25,580.0,887.59,673.49
2018,8,8,16,0,636.0,160.0,3.3,22.7,536.0,862.52,660.56
2018,8,8,16,15,612.5,152.5,3.35,22.3,489.0,828.6,640.19
2018,8,8,16,30,589.0,145.0,3.4,21.9,442.0,792.21,617.73
2018,8,8,16,45,558.0,135.5,3.45,21.45,393.0,736.11,580.53
2018,8,8,17,0,527.0,126.0,3.5,21.0,344.0,687.95,548.22
2018,8,8,17,15,485.5,115.0,3.5,20.4,294.5,627.34,505.47
2018,8,8,17,30,444.0,104.0,3.5,19.8,245.0,566.92,461.26
2018,8,8,17,45,390.0,90.5,3.5,19.25,197.5,492.95,404.27
2018,8,8,18,0,336.0,77.0,3.5,18.7,150.0,421.05,345.89
2018,8,8,18,15,267.0,60.0,3.45,18.15,108.5,334.75,273.16
2018,8,8,18,30,198.0,43.0,3.4,17.6,67.0,252.9,200.25
2018,8,8,18,45,126.5,27.5,3.3,17.1,40.0,166.64,88.78
2018,8,8,19,0,55.0,12.0,3.2,16.6,13.0,47.89,0.0
2018,8,8,19,15,27.5,6.0,3.15,16.35,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.5,1.95,13.45,5.0,0.0,0.0
2018,8,9,5,30,43.0,9.0,2.0,13.8,10.0,7.68,0.0
2018,8,9,5,45,100.5,24.5,2.05,14.2,34.5,19.3,5.48
2018,8,9,6,0,158.0,40.0,2.1,14.6,59.0,31.12,20.87
2018,8,9,6,15,215.0,57.5,2.0,15.0,96.5,43.21,32.27
2018,8,9,6,30,272.0,75.0,1.9,15.4,134.0,55.54,43.57
2018,8,9,6,45,298.5,90.0,1.85,15.85,171.0,65.49,52.52
2018,8,9,7,0,325.0,105.0,1.8,16.3,208.0,75.02,60.87
2018,8,9,7,15,334.0,125.0,1.75,16.85,247.0,87.31,71.39
2018,8,9,7,30,343.0,145.0,1.7,17.4,286.0,103.28,84.87
2018,8,9,7,45,351.5,164.5,1.65,18.0,325.5,114.91,94.34
2018,8,9,8,0,360.0,184.0,1.6,18.6,365.0,126.02,103.23
2018,8,9,8,15,372.0,203.0,1.6,19.15,406.5,136.39,111.38
2018,8,9,8,30,384.0,222.0,1.6,19.7,448.0,146.25,119.01
2018,8,9,8,45,402.0,236.0,1.6,20.2,489.5,143.02,115.71
2018,8,9,9,0,420.0,250.0,1.6,20.7,531.0,147.96,119.26
2018,8,9,9,15,445.0,257.5,1.6,21.25,571.5,159.95,116.56
2018,8,9,9,30,470.0,265.0,1.6,21.8,612.0,198.25,134.83
2018,8,9,9,45,491.5,272.0,1.6,22.4,650.5,239.03,161.75
2018,8,9,10,0,513.0,279.0,1.6,23.0,689.0,282.63,194.46
2018,8,9,10,15,531.5,287.0,1.6,23.45,725.5,328.75,230.95
2018,8,9,10,30,550.0,295.0,1.6,23.9,762.0,377.16,269.55
2018,8,9,10,45,532.5,312.5,1.65,24.4,774.5,420.31,304.68
2018,8,9,11,0,515.0,330.0,1.7,24.9,787.0,461.89,337.66
2018,8,9,11,15,478.5,349.5,1.75,25.25,779.5,494.0,363.13
2018,8,9,11,30,442.0,369.0,1.8,25.6,772.0,522.62,385.11
2018,8,9,11,45,440.0,373.0,1.85,25.95,777.0,556.91,410.51
2018,8,9,12,0,438.0,377.0,1.9,26.3,782.0,590.57,434.87
2018,8,9,12,15,448.0,374.5,2.0,26.45,789.0,626.6,461.21
2018,8,9,12,30,458.0,372.0,2.1,26.6,796.0,662.39,487.06
2018,8,9,12,45,459.0,367.0,2.25,26.75,789.0,688.69,506.39
