Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,8,0,307.0,174.0,2.0,18.8,315.0,119.98,98.41
2018,8,29,8,15,312.0,195.0,2.05,19.15,352.0,131.72,107.9
2018,8,29,8,30,317.0,216.0,2.1,19.5,389.0,142.9,116.82
2018,8,29,8,45,271.5,237.5,2.15,19.85,394.5,152.94,124.69
2018,8,29,9,0,226.0,259.0,2.2,20.2,400.0,173.46,141.19
2018,8,29,9,15,188.0,273.5,2.25,20.5,396.0,180.3,146.26
2018,8,29,9,30,150.0,288.0,2.3,20.8,392.0,198.44,149.51
2018,8,29,9,45,228.0,286.5,2.35,21.1,454.0,210.18,152.77
2018,8,29,10,0,306.0,285.0,2.4,21.4,516.0,243.51,174.6
2018,8,29,10,15,348.0,310.5,2.45,21.6,583.0,293.76,212.68
2018,8,29,10,30,390.0,336.0,2.5,21.8,650.0,349.75,255.94
2018,8,29,10,45,368.5,353.5,2.6,22.05,656.5,383.64,284.37
2018,8,29,11,0,347.0,371.0,2.7,22.3,663.0,415.59,310.75
2018,8,29,11,15,318.0,378.5,2.75,22.4,649.5,435.13,327.44
2018,8,29,11,30,289.0,386.0,2.8,22.5,636.0,451.55,341.17
2018,8,29,11,45,322.0,364.0,2.9,22.65,645.0,477.61,361.98
2018,8,29,12,0,355.0,342.0,3.0,22.8,654.0,505.0,383.74
2018,8,29,12,15,414.0,330.5,3.0,22.8,693.5,563.6,428.12
2018,8,29,12,30,473.0,319.0,3.0,22.8,733.0,623.75,473.06
2018,8,29,12,45,455.5,331.5,3.05,22.85,727.0,650.38,492.51
2018,8,29,13,0,438.0,344.0,3.1,22.9,721.0,674.66,510.21
2018,8,29,13,15,463.5,326.0,3.1,22.85,717.5,704.66,533.04
2018,8,29,13,30,489.0,308.0,3.1,22.8,714.0,733.65,555.06
2018,8,29,13,45,562.5,264.0,3.15,22.75,718.5,778.26,589.57
2018,8,29,14,0,636.0,220.0,3.2,22.7,723.0,828.37,627.61
2018,8,29,14,15,756.5,160.5,3.15,22.6,735.5,898.56,677.48
2018,8,29,14,30,877.0,101.0,3.1,22.5,748.0,948.93,712.2
2018,8,29,14,45,865.5,99.0,3.05,22.35,710.0,951.21,714.73
2018,8,29,15,0,854.0,97.0,3.0,22.2,672.0,949.85,715.38
2018,8,29,15,15,839.0,95.0,3.0,22.2,629.5,952.65,719.03
2018,8,29,15,30,824.0,93.0,3.0,22.2,587.0,941.02,713.0
2018,8,29,15,45,803.0,90.0,2.9,21.8,539.5,918.88,700.31
2018,8,29,16,0,782.0,87.0,2.8,21.4,492.0,893.53,685.42
2018,8,29,16,15,753.0,84.0,2.8,21.1,441.5,857.55,663.41
2018,8,29,16,30,724.0,81.0,2.8,20.8,391.0,819.0,639.17
2018,8,29,16,45,684.0,77.0,2.75,20.5,339.0,773.2,608.66
2018,8,29,17,0,644.0,73.0,2.7,20.2,287.0,720.49,571.99
2018,8,29,17,15,587.0,67.0,2.65,19.8,236.0,649.1,519.93
2018,8,29,17,30,530.0,61.0,2.6,19.4,185.0,578.14,465.59
2018,8,29,17,45,442.5,52.5,2.55,19.05,138.0,479.63,386.69
2018,8,29,18,0,355.0,44.0,2.5,18.7,91.0,384.16,305.58
2018,8,29,18,15,239.0,31.0,2.45,18.35,56.5,269.19,181.59
2018,8,29,18,30,123.0,18.0,2.4,18.0,22.0,103.86,0.0
2018,8,29,18,45,61.5,9.0,2.35,17.65,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.65,16.55,2.5,2.13,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.1,0.0
2018,8,30,6,15,0.0,11.0,1.65,17.05,11.0,9.04,1.94
2018,8,30,6,30,0.0,17.0,1.6,17.3,17.0,13.98,6.55
2018,8,30,6,45,0.0,23.5,1.6,17.6,23.5,19.35,11.44
2018,8,30,7,0,0.0,30.0,1.6,17.9,30.0,24.74,16.28
2018,8,30,7,15,0.0,36.5,1.5,18.05,36.5,30.13,21.07
2018,8,30,7,30,0.0,43.0,1.4,18.2,43.0,35.54,25.79
2018,8,30,7,45,0.0,45.0,1.35,18.35,45.0,37.21,27.17
2018,8,30,8,0,0.0,47.0,1.3,18.5,47.0,38.89,28.53
2018,8,30,8,15,12.0,78.5,1.25,18.7,85.0,63.85,50.05
2018,8,30,8,30,24.0,110.0,1.2,18.9,123.0,87.04,69.7
2018,8,30,8,45,18.0,113.0,1.15,19.1,123.0,89.12,71.14
2018,8,30,9,0,12.0,116.0,1.1,19.3,123.0,95.35,76.15
2018,8,30,9,15,7.5,136.0,1.1,19.6,140.5,110.54,88.61
2018,8,30,9,30,3.0,156.0,1.1,19.9,158.0,125.94,96.55
2018,8,30,9,45,4.0,162.0,1.15,20.15,165.0,131.41,100.48
2018,8,30,10,0,5.0,168.0,1.2,20.4,172.0,137.01,104.57
2018,8,30,10,15,6.0,173.0,1.3,20.65,178.0,141.98,108.22
2018,8,30,10,30,7.0,178.0,1.4,20.9,184.0,147.09,112.01
2018,8,30,10,45,10.5,217.5,1.5,21.1,226.5,179.96,137.46
2018,8,30,11,0,14.0,257.0,1.6,21.3,269.0,213.49,163.11
2018,8,30,11,15,12.5,246.5,1.75,21.45,257.0,206.69,157.77
2018,8,30,11,30,11.0,236.0,1.9,21.6,245.0,199.37,152.14
2018,8,30,11,45,30.5,286.5,2.0,21.75,313.0,252.09,192.71
2018,8,30,12,0,50.0,337.0,2.1,21.9,381.0,309.67,236.39
2018,8,30,12,15,86.0,379.5,2.2,22.0,454.5,375.24,285.87
2018,8,30,12,30,122.0,422.0,2.3,22.1,528.0,451.69,342.69
2018,8,30,12,45,137.0,419.5,2.45,22.2,537.5,474.23,359.73
2018,8,30,13,0,152.0,417.0,2.6,22.3,547.0,497.4,377.55
2018,8,30,13,15,140.5,404.0,2.7,22.25,522.5,489.68,372.51
2018,8,30,13,30,129.0,391.0,2.8,22.2,498.0,480.05,366.16
2018,8,30,13,45,185.0,351.0,2.9,22.2,499.5,501.29,384.6
2018,8,30,14,0,241.0,311.0,3.0,22.2,501.0,539.22,415.05
2018,8,30,14,15,491.5,231.0,3.1,22.1,598.0,718.59,552.23
2018,8,30,14,30,742.0,151.0,3.2,22.0,695.0,892.25,677.27
2018,8,30,14,45,781.5,130.0,3.35,21.9,677.0,915.67,694.52
2018,8,30,15,0,821.0,109.0,3.5,21.8,659.0,941.89,715.12
2018,8,30,15,15,805.0,106.0,3.5,21.8,616.0,931.59,709.57
2018,8,30,15,30,789.0,103.0,3.5,21.8,573.0,917.77,701.99
2018,8,30,15,45,766.0,100.5,3.7,21.35,526.0,894.39,690.2
2018,8,30,16,0,743.0,98.0,3.9,20.9,479.0,867.86,675.95
2018,8,30,16,15,711.5,94.0,3.95,20.55,428.5,835.04,655.82
2018,8,30,16,30,680.0,90.0,4.0,20.2,378.0,794.03,629.27
2018,8,30,16,45,636.5,85.0,4.1,19.85,326.5,738.65,591.39
2018,8,30,17,0,593.0,80.0,4.2,19.5,275.0,682.13,551.23
2018,8,30,17,15,533.5,73.0,4.2,19.05,225.0,608.19,495.62
2018,8,30,17,30,474.0,66.0,4.2,18.6,175.0,534.68,437.64
2018,8,30,17,45,386.0,56.0,4.25,18.2,129.5,435.15,355.89
2018,8,30,18,0,298.0,46.0,4.3,17.8,84.0,342.38,274.65
2018,8,30,18,15,194.0,31.0,4.25,17.5,51.5,232.61,147.49
2018,8,30,18,30,90.0,16.0,4.2,17.2,19.0,78.18,0.0
2018,8,30,18,45,45.0,8.0,4.1,16.9,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,5,45,0.0,3.5,3.45,15.4,3.5,2.99,0.0
2018,8,31,6,0,0.0,7.0,3.6,15.7,7.0,5.75,0.0
2018,8,31,6,15,0.0,14.0,3.55,16.05,14.0,11.51,4.0
2018,8,31,6,30,0.0,21.0,3.5,16.4,21.0,17.29,9.44
2018,8,31,6,45,0.0,30.5,3.45,16.7,30.5,25.16,16.58
2018,8,31,7,0,0.0,40.0,3.4,17.0,40.0,33.04,23.68
2018,8,31,7,15,0.0,51.0,3.3,17.4,51.0,42.19,31.77
2018,8,31,7,30,0.0,62.0,3.2,17.8,62.0,51.36,39.74
2018,8,31,7,45,0.0,84.5,3.05,18.15,84.5,69.53,55.45
2018,8,31,8,0,0.0,107.0,2.9,18.5,107.0,86.83,70.16
2018,8,31,8,15,21.0,146.0,2.75,19.0,157.5,111.0,90.49
2018,8,31,8,30,42.0,185.0,2.6,19.5,208.0,136.36,111.47
2018,8,31,8,45,86.5,228.0,2.5,20.0,280.0,163.02,133.17
2018,8,31,9,0,131.0,271.0,2.4,20.5,352.0,177.77,144.68
2018,8,31,9,15,195.5,287.0,2.3,21.0,417.5,187.17,151.68
2018,8,31,9,30,260.0,303.0,2.2,21.5,483.0,199.58,147.31
2018,8,31,9,45,335.0,300.5,2.1,22.0,544.5,230.05,163.29
2018,8,31,10,0,410.0,298.0,2.0,22.5,606.0,259.75,181.61
2018,8,31,10,15,459.0,292.0,2.05,22.9,649.0,299.38,211.34
2018,8,31,10,30,508.0,286.0,2.1,23.3,692.0,344.33,246.53
2018,8,31,10,45,492.5,300.5,2.1,23.75,703.0,385.39,280.63
2018,8,31,11,0,477.0,315.0,2.1,24.2,714.0,424.94,312.76
2018,8,31,11,15,457.5,329.0,2.3,24.35,717.0,460.73,342.09
2018,8,31,11,30,438.0,343.0,2.5,24.5,720.0,494.49,369.16
2018,8,31,11,45,438.5,346.0,2.7,24.7,726.0,529.29,396.36
2018,8,31,12,0,439.0,349.0,2.9,24.9,732.0,563.49,422.66
2018,8,31,12,15,454.5,342.5,3.15,24.9,738.0,599.26,450.46
2018,8,31,12,30,470.0,336.0,3.4,24.9,744.0,634.94,477.97
2018,8,31,12,45,476.5,329.5,3.65,24.9,739.5,663.53,500.21
2018,8,31,13,0,483.0,323.0,3.9,24.9,735.0,690.77,521.42
2018,8,31,13,15,497.5,310.0,4.15,24.75,727.0,717.12,542.51
2018,8,31,13,30,512.0,297.0,4.4,24.6,719.0,741.91,562.53
2018,8,31,13,45,587.5,252.0,4.65,24.5,722.5,791.44,601.94
2018,8,31,14,0,663.0,207.0,4.9,24.4,726.0,838.39,639.72
2018,8,31,14,15,777.0,148.0,5.1,24.1,732.5,896.05,683.32
2018,8,31,14,30,891.0,89.0,5.3,23.8,739.0,946.24,721.4
2018,8,31,14,45,881.5,87.5,5.45,23.55,702.5,950.77,727.41
2018,8,31,15,0,872.0,86.0,5.6,23.3,666.0,951.68,731.31
2018,8,31,15,15,858.0,83.5,5.6,23.3,623.0,943.46,727.3
2018,8,31,15,30,844.0,81.0,5.6,23.3,580.0,931.73,720.97
2018,8,31,15,45,827.0,78.0,5.7,22.55,533.5,913.1,712.52
2018,8,31,16,0,810.0,75.0,5.8,21.8,487.0,902.03,709.46
2018,8,31,16,15,785.5,72.0,5.75,21.35,437.5,870.04,689.3
2018,8,31,16,30,761.0,69.0,5.7,20.9,388.0,835.42,666.88
2018,8,31,16,45,724.5,65.0,5.65,20.45,336.0,786.01,632.65
2018,8,31,17,0,688.0,61.0,5.6,20.0,284.0,735.0,595.99
2018,8,31,17,15,566.0,58.5,5.45,19.45,220.0,616.18,504.83
2018,8,31,17,30,444.0,56.0,5.3,18.9,156.0,495.76,408.76
2018,8,31,17,45,399.5,47.0,5.15,18.4,119.0,435.44,356.98
2018,8,31,18,0,355.0,38.0,5.0,17.9,82.0,376.48,301.13
2018,8,31,18,15,245.0,27.5,4.9,17.5,51.0,259.12,149.28
2018,8,31,18,30,135.0,17.0,4.8,17.1,20.0,110.94,0.0
2018,8,31,18,45,67.5,8.5,4.7,16.75,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,1,5,45,75.0,11.5,2.45,15.35,16.0,9.82,0.0
2018,9,1,6,0,150.0,23.0,2.5,15.7,32.0,17.9,0.0
2018,9,1,6,15,257.5,36.5,2.4,16.05,70.0,28.25,17.89
2018,9,1,6,30,365.0,50.0,2.3,16.4,108.0,40.52,29.61
2018,9,1,6,45,309.5,68.0,2.15,16.75,130.0,50.85,39.15
2018,9,1,7,0,254.0,86.0,2.0,17.1,152.0,64.5,51.37
2018,9,1,7,15,222.0,112.5,1.85,17.55,179.5,81.71,66.41
2018,9,1,7,30,190.0,139.0,1.7,18.0,207.0,101.47,83.35
2018,9,1,7,45,211.0,160.0,1.6,18.45,246.5,110.86,91.03
2018,9,1,8,0,232.0,181.0,1.5,18.9,286.0,123.18,101.07
2018,9,1,8,15,248.5,201.0,1.5,19.35,325.0,134.36,110.0
2018,9,1,8,30,265.0,221.0,1.5,19.8,364.0,145.04,118.39
2018,9,1,8,45,284.5,239.5,1.45,20.25,405.0,154.48,125.64
2018,9,1,9,0,304.0,258.0,1.4,20.7,446.0,163.49,132.45
2018,9,1,9,15,342.5,268.0,1.55,21.05,493.0,168.03,135.69
2018,9,1,9,30,381.0,278.0,1.7,21.4,540.0,192.87,139.16
2018,9,1,9,45,404.5,284.5,1.85,21.75,575.5,218.82,151.89
2018,9,1,10,0,428.0,291.0,2.0,22.1,611.0,258.17,179.98
2018,9,1,10,15,461.5,290.0,2.15,22.3,647.5,298.17,210.9
2018,9,1,10,30,495.0,289.0,2.3,22.5,684.0,341.89,246.05
2018,9,1,10,45,503.0,296.0,2.45,22.75,706.5,385.55,282.16
2018,9,1,11,0,511.0,303.0,2.6,23.0,729.0,430.02,318.51
2018,9,1,11,15,477.0,322.0,2.8,23.1,725.0,464.36,347.35
2018,9,1,11,30,443.0,341.0,3.0,23.2,721.0,495.25,372.72
2018,9,1,11,45,445.5,342.5,3.15,23.35,727.0,530.28,400.34
2018,9,1,12,0,448.0,344.0,3.3,23.5,733.0,564.8,427.11
2018,9,1,12,15,454.0,341.0,3.45,23.5,734.5,597.38,452.44
2018,9,1,12,30,460.0,338.0,3.6,23.5,736.0,629.18,476.97
2018,9,1,12,45,464.5,331.5,3.7,23.55,730.0,655.91,497.47
2018,9,1,13,0,469.0,325.0,3.8,23.6,724.0,681.16,516.8
2018,9,1,13,15,476.5,315.0,3.95,23.5,713.0,704.05,534.95
2018,9,1,13,30,484.0,305.0,4.1,23.4,702.0,725.15,551.85
2018,9,1,13,45,542.0,270.0,4.2,23.35,702.5,764.31,582.69
2018,9,1,14,0,600.0,235.0,4.3,23.3,703.0,807.89,616.46
2018,9,1,14,15,692.0,191.0,4.35,23.1,709.5,868.43,662.36
2018,9,1,14,30,784.0,147.0,4.4,22.9,716.0,918.67,698.89
2018,9,1,14,45,774.0,142.0,4.45,22.7,679.0,918.99,700.91
2018,9,1,15,0,764.0,137.0,4.5,22.5,642.0,922.7,706.02
2018,9,1,15,15,745.5,133.0,4.5,22.5,599.0,909.21,698.3
2018,9,1,15,30,727.0,129.0,4.5,22.5,556.0,892.32,688.39
2018,9,1,15,45,707.0,123.0,4.55,21.9,510.0,868.34,675.45
2018,9,1,16,0,687.0,117.0,4.6,21.3,464.0,841.34,660.18
2018,9,1,16,15,659.0,110.5,4.6,20.85,414.5,803.33,635.84
2018,9,1,16,30,631.0,104.0,4.6,20.4,365.0,762.97,609.23
2018,9,1,16,45,591.5,96.0,4.55,19.95,314.5,708.14,570.62
2018,9,1,17,0,552.0,88.0,4.5,19.5,264.0,652.03,529.7
2018,9,1,17,15,493.5,78.5,4.45,19.0,214.0,576.61,471.98
2018,9,1,17,30,435.0,69.0,4.4,18.5,164.0,498.65,409.53
2018,9,1,17,45,351.5,56.0,4.35,17.95,119.5,403.67,330.38
2018,9,1,18,0,268.0,43.0,4.3,17.4,75.0,314.17,249.79
2018,9,1,18,15,170.5,28.5,4.25,17.05,45.0,205.3,98.98
2018,9,1,18,30,73.0,14.0,4.2,16.7,15.0,63.9,0.0
2018,9,1,18,45,36.5,7.0,4.2,16.4,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,5,45,54.5,11.0,1.8,14.6,14.0,9.39,0.0
2018,9,2,6,0,109.0,22.0,1.8,14.9,28.0,17.07,0.0
2018,9,2,6,15,204.5,38.0,1.7,15.35,64.5,29.23,18.63
2018,9,2,6,30,300.0,54.0,1.6,15.8,101.0,41.16,30.22
2018,9,2,6,45,303.5,70.0,1.55,16.2,133.0,52.3,40.49
2018,9,2,7,0,307.0,86.0,1.5,16.6,165.0,62.93,50.08
2018,9,2,7,15,298.0,107.0,1.45,17.05,197.5,78.86,64.04
2018,9,2,7,30,289.0,128.0,1.4,17.5,230.0,92.24,75.49
2018,9,2,7,45,305.0,147.0,1.35,17.95,270.0,104.1,85.39
2018,9,2,8,0,321.0,166.0,1.3,18.4,310.0,115.5,94.71
2018,9,2,8,15,321.5,188.5,1.3,18.85,346.5,128.25,105.03
2018,9,2,8,30,322.0,211.0,1.3,19.3,383.0,140.39,114.69
2018,9,2,8,45,339.5,228.0,1.35,19.8,423.5,149.18,121.44
2018,9,2,9,0,357.0,245.0,1.4,20.3,464.0,157.58,127.81
2018,9,2,9,15,370.0,260.5,1.4,20.8,501.0,164.72,133.08
2018,9,2,9,30,383.0,276.0,1.4,21.3,538.0,191.25,138.04
2018,9,2,9,45,388.5,289.5,1.45,21.8,567.5,229.01,160.25
2018,9,2,10,0,394.0,303.0,1.5,22.3,597.0,267.83,188.16
2018,9,2,10,15,433.0,300.0,1.55,22.65,634.5,297.22,210.18
2018,9,2,10,30,472.0,297.0,1.6,23.0,672.0,339.8,243.6
2018,9,2,10,45,491.0,299.5,1.6,23.35,699.0,383.18,278.4
2018,9,2,11,0,510.0,302.0,1.6,23.7,726.0,428.42,314.22
2018,9,2,11,15,470.0,324.5,1.7,23.95,720.5,462.49,342.13
2018,9,2,11,30,430.0,347.0,1.8,24.2,715.0,492.59,366.12
2018,9,2,11,45,430.0,348.5,1.95,24.4,718.5,525.7,391.89
2018,9,2,12,0,430.0,350.0,2.1,24.6,722.0,558.09,416.68
2018,9,2,12,15,430.5,349.0,2.25,24.65,721.0,587.95,439.6
2018,9,2,12,30,431.0,348.0,2.4,24.7,720.0,616.7,461.48
2018,9,2,12,45,434.5,342.0,2.55,24.75,713.5,642.17,480.98
2018,9,2,13,0,438.0,336.0,2.7,24.8,707.0,666.19,499.37
2018,9,2,13,15,444.5,325.5,2.85,24.7,695.5,687.0,515.89
2018,9,2,13,30,451.0,315.0,3.0,24.6,684.0,706.02,531.19
2018,9,2,13,45,519.0,276.0,3.15,24.5,688.0,749.44,565.2
2018,9,2,14,0,587.0,237.0,3.3,24.4,692.0,797.28,602.08
2018,9,2,14,15,679.0,192.0,3.45,24.15,698.0,856.53,647.28
2018,9,2,14,30,771.0,147.0,3.6,23.9,704.0,905.3,683.03
2018,9,2,14,45,758.0,143.5,3.7,23.65,667.0,911.0,689.19
2018,9,2,15,0,745.0,140.0,3.8,23.4,630.0,906.74,689.0
2018,9,2,15,15,726.0,136.0,3.8,23.4,587.0,892.67,680.99
2018,9,2,15,30,707.0,132.0,3.8,23.4,544.0,875.25,670.78
2018,9,2,15,45,684.0,126.5,3.9,22.7,497.5,849.01,656.67
2018,9,2,16,0,661.0,121.0,4.0,22.0,451.0,819.84,640.23
2018,9,2,16,15,619.5,115.5,3.95,21.5,399.0,770.38,607.5
2018,9,2,16,30,578.0,110.0,3.9,21.0,347.0,718.91,572.58
2018,9,2,16,45,526.5,101.5,3.85,20.45,294.5,653.19,525.91
2018,9,2,17,0,475.0,93.0,3.8,19.9,242.0,580.37,472.08
2018,9,2,17,15,411.5,81.0,3.75,19.3,193.0,501.3,411.15
2018,9,2,17,30,348.0,69.0,3.7,18.7,144.0,424.23,349.02
2018,9,2,17,45,274.0,55.0,3.65,18.1,104.0,338.5,276.31
2018,9,2,18,0,200.0,41.0,3.6,17.5,64.0,257.79,202.65
2018,9,2,18,15,117.5,25.0,3.5,17.15,37.0,156.77,54.21
2018,9,2,18,30,35.0,9.0,3.4,16.8,10.0,32.5,0.0
2018,9,2,18,45,17.5,4.5,3.35,16.45,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.0,1.9,14.35,11.5,7.68,0.0
2018,9,3,6,0,95.0,18.0,2.0,14.7,23.0,13.98,0.0
2018,9,3,6,15,121.0,26.0,2.0,15.1,40.0,19.94,10.82
2018,9,3,6,30,147.0,34.0,2.0,15.5,57.0,25.72,16.79
2018,9,3,6,45,73.5,45.5,2.0,15.85,57.0,36.82,26.93
2018,9,3,7,0,0.0,57.0,2.0,16.2,57.0,46.97,36.09
2018,9,3,7,15,0.0,74.0,1.95,16.6,74.0,60.35,47.92
2018,9,3,7,30,0.0,91.0,1.9,17.0,91.0,73.58,59.4
2018,9,3,7,45,2.5,117.0,1.9,17.45,118.0,93.07,76.1
2018,9,3,8,0,5.0,143.0,1.9,17.9,145.0,112.17,92.16
2018,9,3,8,15,14.0,169.0,1.85,18.3,176.0,131.03,107.76
2018,9,3,8,30,23.0,195.0,1.8,18.7,207.0,149.58,122.86
2018,9,3,8,45,40.0,225.0,1.8,19.1,248.5,160.32,131.24
2018,9,3,9,0,57.0,255.0,1.8,19.5,290.0,178.2,145.47
2018,9,3,9,15,107.0,279.5,1.8,19.9,350.5,193.22,157.18
2018,9,3,9,30,157.0,304.0,1.8,20.3,411.0,205.1,155.21
2018,9,3,9,45,251.5,311.5,1.85,20.65,493.5,224.97,163.66
2018,9,3,10,0,346.0,319.0,1.9,21.0,576.0,268.26,191.88
2018,9,3,10,15,386.5,317.5,1.95,21.3,615.0,304.7,219.14
2018,9,3,10,30,427.0,316.0,2.0,21.6,654.0,338.47,245.76
2018,9,3,10,45,440.0,319.5,2.05,21.9,676.0,378.28,278.21
2018,9,3,11,0,453.0,323.0,2.1,22.2,698.0,419.39,311.33
2018,9,3,11,15,418.0,345.0,2.15,22.4,695.5,452.72,338.63
2018,9,3,11,30,383.0,367.0,2.2,22.6,693.0,484.51,363.75
2018,9,3,11,45,399.5,361.0,2.3,22.8,703.5,517.57,389.51
2018,9,3,12,0,416.0,355.0,2.4,23.0,714.0,553.07,416.7
2018,9,3,12,15,421.0,352.0,2.45,23.05,714.5,583.76,440.07
2018,9,3,12,30,426.0,349.0,2.5,23.1,715.0,613.66,462.61
2018,9,3,12,45,434.5,341.0,2.6,23.15,710.5,640.93,483.41
2018,9,3,13,0,443.0,333.0,2.7,23.2,706.0,667.04,503.28
2018,9,3,13,15,448.5,322.5,2.8,23.1,693.5,687.09,519.14
2018,9,3,13,30,454.0,312.0,2.9,23.0,681.0,705.28,533.73
2018,9,3,13,45,512.5,276.5,3.0,22.9,681.5,743.63,563.94
2018,9,3,14,0,571.0,241.0,3.1,22.8,682.0,780.7,593.21
2018,9,3,14,15,667.5,193.5,3.25,22.55,688.0,846.53,643.54
2018,9,3,14,30,764.0,146.0,3.4,22.3,694.0,896.5,680.29
2018,9,3,14,45,750.5,142.5,3.5,22.0,657.0,901.52,686.13
2018,9,3,15,0,737.0,139.0,3.6,21.7,620.0,896.66,685.66
2018,9,3,15,15,718.0,135.0,3.6,21.7,577.5,882.5,677.53
2018,9,3,15,30,699.0,131.0,3.6,21.7,535.0,865.03,667.21
2018,9,3,15,45,656.5,130.0,3.65,20.95,484.0,825.32,643.22
2018,9,3,16,0,614.0,129.0,3.7,20.2,433.0,782.8,616.8
2018,9,3,16,15,484.5,118.5,3.65,19.75,342.5,633.79,509.08
2018,9,3,16,30,355.0,108.0,3.6,19.3,252.0,496.54,405.75
2018,9,3,16,45,233.5,92.0,3.5,18.9,181.5,338.24,280.32
2018,9,3,17,0,112.0,76.0,3.4,18.5,111.0,189.54,156.9
2018,9,3,17,15,190.0,74.0,3.3,18.05,119.5,274.9,229.25
2018,9,3,17,30,268.0,72.0,3.2,17.6,128.0,360.7,298.12
2018,9,3,17,45,225.0,55.5,3.05,17.15,93.5,299.43,244.25
2018,9,3,18,0,182.0,39.0,2.9,16.7,59.0,240.83,187.68
2018,9,3,18,15,106.0,23.5,2.8,16.45,33.5,143.3,22.5
2018,9,3,18,30,30.0,8.0,2.7,16.2,8.0,28.02,0.0
2018,9,3,18,45,15.0,4.0,2.55,16.0,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,66.5,10.5,2.4,14.85,14.0,8.96,0.0
2018,9,4,6,0,133.0,21.0,2.5,15.2,28.0,16.36,0.0
2018,9,4,6,15,242.5,35.0,2.55,15.6,65.0,27.11,16.49
2018,9,4,6,30,352.0,49.0,2.6,16.0,102.0,39.9,29.0
2018,9,4,6,45,249.5,45.5,2.65,16.4,90.5,34.32,24.62
2018,9,4,7,0,147.0,42.0,2.7,16.8,79.0,30.72,21.63
2018,9,4,7,15,73.5,55.0,2.6,17.2,73.5,44.38,33.73
2018,9,4,7,30,0.0,68.0,2.5,17.6,68.0,56.37,44.2
2018,9,4,7,45,1.5,97.5,2.4,18.0,98.0,79.07,63.82
2018,9,4,8,0,3.0,127.0,2.3,18.4,128.0,101.04,82.48
2018,9,4,8,15,4.0,147.0,2.25,18.85,149.0,115.96,94.79
2018,9,4,8,30,5.0,167.0,2.2,19.3,170.0,130.69,106.78
2018,9,4,8,45,10.5,188.5,2.15,19.7,195.0,146.31,119.37
2018,9,4,9,0,16.0,210.0,2.1,20.1,220.0,161.72,131.63
2018,9,4,9,15,27.0,239.5,2.1,20.5,257.5,170.06,137.95
2018,9,4,9,30,38.0,269.0,2.1,20.9,295.0,191.22,147.11
2018,9,4,9,45,67.5,298.0,2.1,21.3,347.0,218.61,166.0
2018,9,4,10,0,97.0,327.0,2.1,21.7,399.0,250.3,188.35
2018,9,4,10,15,226.0,325.0,2.1,22.0,501.0,271.7,199.66
2018,9,4,10,30,355.0,323.0,2.1,22.3,603.0,328.53,239.99
2018,9,4,10,45,427.5,313.0,2.1,22.65,659.5,369.2,271.05
2018,9,4,11,0,500.0,303.0,2.1,23.0,716.0,424.07,313.27
2018,9,4,11,15,456.5,327.0,2.15,23.2,708.5,457.25,340.68
2018,9,4,11,30,413.0,351.0,2.2,23.4,701.0,486.15,363.89
2018,9,4,11,45,411.5,354.0,2.25,23.6,705.0,518.78,389.13
2018,9,4,12,0,410.0,357.0,2.3,23.8,709.0,550.64,413.28
2018,9,4,12,15,420.0,351.0,2.4,23.85,711.0,581.97,437.3
2018,9,4,12,30,430.0,345.0,2.5,23.9,713.0,612.8,460.73
2018,9,4,12,45,435.5,338.0,2.6,24.0,707.0,638.73,480.39
2018,9,4,13,0,441.0,331.0,2.7,24.1,701.0,663.3,498.99
2018,9,4,13,15,452.0,319.0,2.85,24.0,691.5,686.3,517.22
2018,9,4,13,30,463.0,307.0,3.0,23.9,682.0,707.7,534.35
2018,9,4,13,45,531.0,266.5,3.1,23.8,684.0,749.34,567.04
2018,9,4,14,0,599.0,226.0,3.2,23.7,686.0,795.95,602.98
2018,9,4,14,15,722.0,168.0,3.35,23.5,699.5,868.75,657.13
2018,9,4,14,30,845.0,110.0,3.5,23.3,713.0,931.68,702.34
2018,9,4,14,45,831.0,108.5,3.6,23.05,675.0,932.12,704.88
2018,9,4,15,0,817.0,107.0,3.7,22.8,637.0,928.87,705.54
2018,9,4,15,15,799.5,104.0,3.7,22.8,593.5,916.89,699.06
2018,9,4,15,30,782.0,101.0,3.7,22.8,550.0,901.4,690.3
2018,9,4,15,45,757.5,98.0,3.8,22.1,502.5,875.83,676.91
2018,9,4,16,0,733.0,95.0,3.9,21.4,455.0,853.13,665.35
2018,9,4,16,15,663.0,97.5,3.85,20.9,396.5,786.62,620.49
2018,9,4,16,30,593.0,100.0,3.8,20.4,338.0,718.37,573.32
2018,9,4,16,45,555.0,91.0,3.75,19.9,289.0,664.44,535.39
2018,9,4,17,0,517.0,82.0,3.7,19.4,240.0,609.42,495.01
2018,9,4,17,15,445.5,72.5,3.6,18.8,190.0,523.95,428.95
2018,9,4,17,30,374.0,63.0,3.5,18.2,140.0,436.23,358.16
2018,9,4,17,45,307.0,50.0,3.4,17.65,101.0,357.18,290.8
2018,9,4,18,0,240.0,37.0,3.3,17.1,62.0,283.08,218.45
2018,9,4,18,15,144.5,23.0,3.2,16.8,35.5,168.92,0.0
2018,9,4,18,30,49.0,9.0,3.1,16.5,9.0,42.17,0.0
2018,9,4,18,45,24.5,4.5,3.0,16.2,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,5,45,57.5,10.5,2.25,14.2,13.5,8.96,0.0
2018,9,5,6,0,115.0,21.0,2.3,14.5,27.0,16.34,0.0
2018,9,5,6,15,221.5,35.5,2.3,14.85,63.0,27.44,16.6
2018,9,5,6,30,328.0,50.0,2.3,15.2,99.0,38.38,27.74
2018,9,5,6,45,234.0,48.5,2.35,15.6,90.5,36.42,26.55
2018,9,5,7,0,140.0,47.0,2.4,16.0,82.0,36.64,26.95
2018,9,5,7,15,70.0,53.0,2.35,16.35,70.5,42.87,32.52
2018,9,5,7,30,0.0,59.0,2.3,16.7,59.0,48.85,37.74
2018,9,5,7,45,0.0,74.5,2.3,17.1,74.5,61.8,48.96
2018,9,5,8,0,0.0,90.0,2.3,17.5,90.0,74.02,59.37
2018,9,5,8,15,0.0,105.5,2.35,17.9,105.5,86.1,69.52
2018,9,5,8,30,0.0,121.0,2.4,18.3,121.0,98.06,79.43
2018,9,5,8,45,2.0,140.5,2.5,18.65,141.5,112.81,91.63
2018,9,5,9,0,4.0,160.0,2.6,19.0,162.0,127.34,103.52
2018,9,5,9,15,6.5,179.5,2.65,19.3,183.5,141.68,115.14
2018,9,5,9,30,9.0,199.0,2.7,19.6,205.0,156.72,121.49
2018,9,5,9,45,15.0,221.0,2.8,19.9,231.5,175.0,135.18
2018,9,5,10,0,21.0,243.0,2.9,20.2,258.0,194.26,149.62
2018,9,5,10,15,29.5,263.0,3.0,20.4,285.5,204.83,157.28
2018,9,5,10,30,38.0,283.0,3.1,20.6,313.0,226.08,173.47
2018,9,5,10,45,48.0,299.0,3.2,20.85,338.0,246.59,189.1
2018,9,5,11,0,58.0,315.0,3.3,21.1,363.0,268.68,206.04
2018,9,5,11,15,46.0,309.5,3.4,21.15,348.0,266.45,204.65
2018,9,5,11,30,34.0,304.0,3.5,21.2,333.0,262.48,201.81
2018,9,5,11,45,40.0,315.0,3.55,21.3,349.0,279.95,215.35
2018,9,5,12,0,46.0,326.0,3.6,21.4,365.0,298.37,229.58
2018,9,5,12,15,47.0,327.5,3.7,21.35,367.5,306.55,236.11
2018,9,5,12,30,48.0,329.0,3.8,21.3,370.0,314.76,242.7
2018,9,5,12,45,46.0,326.0,3.9,21.25,365.0,316.84,244.6
2018,9,5,13,0,44.0,323.0,4.0,21.2,360.0,318.54,246.22
2018,9,5,13,15,177.5,282.0,4.05,21.05,426.0,417.16,325.66
2018,9,5,13,30,311.0,241.0,4.1,20.9,492.0,516.68,404.56
2018,9,5,13,45,325.5,235.5,4.2,20.75,491.0,539.63,422.89
2018,9,5,14,0,340.0,230.0,4.3,20.6,490.0,561.76,441.0
2018,9,5,14,15,531.5,190.5,4.3,20.35,577.0,717.2,561.29
2018,9,5,14,30,723.0,151.0,4.3,20.1,664.0,867.88,671.94
2018,9,5,14,45,612.5,175.0,4.35,19.85,593.5,804.75,627.91
2018,9,5,15,0,502.0,199.0,4.4,19.6,523.0,727.56,572.93
2018,9,5,15,15,541.5,175.0,4.4,19.6,502.5,746.02,589.84
2018,9,5,15,30,581.0,151.0,4.4,19.6,482.0,771.8,610.33
2018,9,5,15,45,582.5,137.0,4.4,18.9,444.5,759.7,604.7
2018,9,5,16,0,584.0,123.0,4.4,18.2,407.0,744.55,596.99
2018,9,5,16,15,565.0,113.5,4.4,17.8,363.5,712.4,575.62
2018,9,5,16,30,546.0,104.0,4.4,17.4,320.0,678.0,552.09
2018,9,5,16,45,520.0,93.5,4.35,17.05,275.5,634.04,520.05
2018,9,5,17,0,494.0,83.0,4.3,16.7,231.0,588.65,485.67
2018,9,5,17,15,439.0,72.0,4.2,16.3,184.5,516.41,428.17
2018,9,5,17,30,384.0,61.0,4.1,15.9,138.0,441.07,365.65
2018,9,5,17,45,282.0,48.5,4.05,15.5,96.0,334.43,274.43
2018,9,5,18,0,180.0,36.0,4.0,15.1,54.0,235.48,179.83
2018,9,5,18,15,102.0,21.5,3.9,14.9,30.5,132.69,0.0
2018,9,5,18,30,24.0,7.0,3.8,14.7,7.0,22.8,0.0
2018,9,5,18,45,12.0,3.5,3.7,14.55,3.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,5,45,42.5,6.5,2.25,13.15,8.5,5.55,0.0
2018,9,6,6,0,85.0,13.0,2.3,13.4,17.0,10.13,0.0
2018,9,6,6,15,189.5,25.0,2.25,13.75,48.5,19.41,9.99
2018,9,6,6,30,294.0,37.0,2.2,14.1,80.0,29.41,20.03
2018,9,6,6,45,212.5,35.5,2.2,14.45,73.0,26.9,18.25
2018,9,6,7,0,131.0,34.0,2.2,14.8,66.0,24.99,16.71
2018,9,6,7,15,65.5,40.0,2.2,15.2,56.0,30.81,21.94
2018,9,6,7,30,0.0,46.0,2.2,15.6,46.0,38.03,28.31
2018,9,6,7,45,1.0,60.0,2.2,16.0,60.5,49.7,38.53
2018,9,6,8,0,2.0,74.0,2.2,16.4,75.0,61.41,48.62
2018,9,6,8,15,5.5,98.0,2.25,16.85,101.0,80.53,65.01
2018,9,6,8,30,9.0,122.0,2.3,17.3,127.0,98.9,80.49
2018,9,6,8,45,6.5,130.5,2.4,17.75,134.0,105.58,85.79
2018,9,6,9,0,4.0,139.0,2.5,18.2,141.0,112.19,91.01
2018,9,6,9,15,2.0,145.5,2.6,18.6,146.5,117.28,94.93
2018,9,6,9,30,0.0,152.0,2.7,19.0,152.0,122.57,94.63
2018,9,6,9,45,1.5,164.5,2.85,19.35,165.5,132.74,102.41
2018,9,6,10,0,3.0,177.0,3.0,19.7,179.0,143.2,110.35
2018,9,6,10,15,6.0,197.0,3.1,20.0,201.5,159.94,123.22
2018,9,6,10,30,9.0,217.0,3.2,20.3,224.0,177.22,136.49
2018,9,6,10,45,12.0,241.5,3.25,20.6,251.0,198.51,152.85
2018,9,6,11,0,15.0,266.0,3.3,20.9,278.0,220.47,169.65
2018,9,6,11,15,25.5,297.0,3.3,21.15,318.0,247.8,190.5
2018,9,6,11,30,36.0,328.0,3.3,21.4,358.0,281.84,216.44
2018,9,6,11,45,65.5,352.0,3.3,21.6,407.5,323.17,247.98
2018,9,6,12,0,95.0,376.0,3.3,21.8,457.0,368.32,282.3
2018,9,6,12,15,151.5,382.5,3.3,21.95,511.5,424.78,325.42
2018,9,6,12,30,208.0,389.0,3.3,22.1,566.0,483.63,370.04
2018,9,6,12,45,278.5,371.5,3.3,22.3,605.0,544.27,415.96
2018,9,6,13,0,349.0,354.0,3.3,22.5,644.0,602.56,459.88
2018,9,6,13,15,399.0,331.5,3.3,22.5,656.5,653.73,498.27
2018,9,6,13,30,449.0,309.0,3.3,22.5,669.0,696.71,530.82
2018,9,6,13,45,518.5,268.5,3.35,22.55,672.0,739.06,563.71
2018,9,6,14,0,588.0,228.0,3.4,22.6,675.0,786.22,599.83
2018,9,6,14,15,741.0,158.5,3.4,22.55,697.5,873.55,663.57
2018,9,6,14,30,894.0,89.0,3.4,22.5,720.0,940.45,710.2
2018,9,6,14,45,883.0,87.5,3.4,22.4,682.0,943.36,713.37
2018,9,6,15,0,872.0,86.0,3.4,22.3,644.0,942.59,714.75
2018,9,6,15,15,856.0,84.0,3.4,22.3,600.5,932.87,709.89
2018,9,6,15,30,840.0,82.0,3.4,22.3,557.0,919.66,702.81
2018,9,6,15,45,819.5,79.0,3.4,21.9,509.0,908.18,698.09
2018,9,6,16,0,799.0,76.0,3.4,21.5,461.0,882.91,683.66
2018,9,6,16,15,770.5,73.0,3.4,21.15,410.5,847.16,661.44
2018,9,6,16,30,742.0,70.0,3.4,20.8,360.0,808.88,636.85
2018,9,6,16,45,701.0,65.0,3.45,20.45,307.5,754.4,599.66
2018,9,6,17,0,660.0,60.0,3.5,20.1,255.0,698.53,559.77
2018,9,6,17,15,568.0,57.0,3.4,19.5,201.0,608.1,491.25
2018,9,6,17,30,476.0,54.0,3.3,18.9,147.0,513.15,415.77
2018,9,6,17,45,376.5,42.5,3.25,18.3,102.0,404.87,325.67
2018,9,6,18,0,277.0,31.0,3.2,17.7,57.0,302.62,224.5
2018,9,6,18,15,173.0,20.0,3.2,17.3,33.0,176.84,0.0
2018,9,6,18,30,69.0,9.0,3.2,16.9,9.0,7.68,0.0
2018,9,6,18,45,34.5,4.5,3.15,16.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,5,45,89.0,10.0,2.1,13.9,14.0,8.54,0.0
2018,9,7,6,0,178.0,20.0,2.1,14.2,28.0,17.07,0.0
2018,9,7,6,15,310.5,31.0,2.05,14.7,66.5,25.75,14.72
2018,9,7,6,30,443.0,42.0,2.0,15.2,105.0,34.41,24.21
2018,9,7,6,45,311.5,45.5,2.0,15.65,99.0,35.31,25.53
2018,9,7,7,0,180.0,49.0,2.0,16.1,93.0,36.0,26.36
2018,9,7,7,15,98.0,77.5,1.95,16.65,102.0,60.46,48.01
2018,9,7,7,30,16.0,106.0,1.9,17.2,111.0,84.11,68.58
2018,9,7,7,45,69.5,139.0,1.85,17.7,168.0,104.58,86.02
2018,9,7,8,0,123.0,172.0,1.8,18.2,225.0,121.77,100.31
2018,9,7,8,15,181.5,195.0,1.8,18.75,284.0,136.4,112.18
2018,9,7,8,30,240.0,218.0,1.8,19.3,343.0,143.33,117.4
2018,9,7,8,45,278.0,232.5,1.8,19.85,390.0,150.99,123.19
2018,9,7,9,0,316.0,247.0,1.8,20.4,437.0,158.38,128.69
2018,9,7,9,15,360.0,254.0,1.8,20.9,484.5,161.63,130.76
2018,9,7,9,30,404.0,261.0,1.8,21.4,532.0,170.56,123.03
2018,9,7,9,45,436.0,264.0,1.8,21.9,570.5,206.82,141.97
2018,9,7,10,0,468.0,267.0,1.8,22.4,609.0,247.0,169.51
2018,9,7,10,15,482.5,272.5,1.9,22.75,637.5,288.6,202.1
2018,9,7,10,30,497.0,278.0,2.0,23.1,666.0,331.92,237.31
2018,9,7,10,45,482.0,294.5,2.05,23.45,679.0,374.15,272.52
2018,9,7,11,0,467.0,311.0,2.1,23.8,692.0,414.95,305.92
2018,9,7,11,15,433.0,331.5,2.25,24.05,689.5,448.55,333.62
2018,9,7,11,30,399.0,352.0,2.4,24.3,687.0,480.05,358.8
2018,9,7,11,45,431.0,341.5,2.5,24.5,705.5,519.22,389.07
2018,9,7,12,0,463.0,331.0,2.6,24.7,724.0,561.45,421.23
2018,9,7,12,15,485.5,322.0,2.8,24.8,733.0,600.13,450.97
2018,9,7,12,30,508.0,313.0,3.0,24.9,742.0,639.07,480.68
2018,9,7,12,45,514.0,305.5,3.15,25.0,735.5,667.13,502.14
2018,9,7,13,0,520.0,298.0,3.3,25.1,729.0,693.63,522.41
2018,9,7,13,15,540.5,282.5,3.5,25.05,722.0,722.67,545.25
2018,9,7,13,30,561.0,267.0,3.7,25.0,715.0,750.25,567.06
2018,9,7,13,45,632.5,225.5,3.85,24.9,715.5,800.22,605.7
2018,9,7,14,0,704.0,184.0,4.0,24.8,716.0,845.07,640.18
2018,9,7,14,15,805.5,135.5,4.15,24.65,719.5,900.61,680.48
2018,9,7,14,30,907.0,87.0,4.3,24.5,723.0,948.64,715.52
2018,9,7,14,45,895.5,85.0,4.4,24.35,684.0,950.56,718.92
2018,9,7,15,0,884.0,83.0,4.5,24.2,645.0,948.72,720.22
2018,9,7,15,15,868.5,81.0,4.5,24.2,601.0,939.42,715.65
2018,9,7,15,30,853.0,79.0,4.5,24.2,557.0,926.59,708.78
2018,9,7,15,45,833.0,76.0,4.55,23.7,509.0,915.34,704.89
2018,9,7,16,0,813.0,73.0,4.6,23.2,461.0,890.4,691.24
2018,9,7,16,15,785.0,70.0,4.55,22.75,410.0,854.97,668.98
2018,9,7,16,30,757.0,67.0,4.5,22.3,359.0,816.99,644.32
2018,9,7,16,45,717.5,62.0,4.45,21.85,306.5,763.67,607.4
2018,9,7,17,0,678.0,57.0,4.4,21.4,254.0,708.93,567.8
2018,9,7,17,15,616.0,52.0,4.3,20.75,203.0,640.85,515.98
2018,9,7,17,30,554.0,47.0,4.2,20.1,152.0,567.94,457.23
2018,9,7,17,45,452.5,39.0,4.05,19.45,107.0,460.74,367.34
2018,9,7,18,0,351.0,31.0,3.9,18.8,62.0,358.17,256.59
2018,9,7,18,15,211.5,20.0,3.8,18.4,35.0,171.64,0.0
2018,9,7,18,30,72.0,9.0,3.7,18.0,8.0,0.0,0.0
2018,9,7,18,45,36.0,4.5,3.65,17.6,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,5,45,99.5,10.0,3.7,14.7,14.0,0.0,0.0
2018,9,8,6,0,199.0,20.0,3.8,15.0,28.0,17.07,0.0
2018,9,8,6,15,336.5,29.0,3.8,15.4,66.0,24.09,13.03
2018,9,8,6,30,474.0,38.0,3.8,15.8,104.0,31.15,21.26
2018,9,8,6,45,407.0,55.0,3.85,16.2,129.0,43.87,32.93
2018,9,8,7,0,340.0,72.0,3.9,16.6,154.0,53.51,41.71
2018,9,8,7,15,291.5,99.0,3.85,17.1,181.0,73.54,59.39
2018,9,8,7,30,243.0,126.0,3.8,17.6,208.0,90.51,74.09
2018,9,8,7,45,257.0,147.0,3.75,18.05,246.5,103.61,85.17
2018,9,8,8,0,271.0,168.0,3.7,18.5,285.0,116.19,95.6
2018,9,8,8,15,286.0,188.0,3.65,19.05,324.5,127.68,104.9
2018,9,8,8,30,301.0,208.0,3.6,19.6,364.0,138.68,113.66
2018,9,8,8,45,325.5,223.0,3.55,20.1,406.0,146.6,119.73
2018,9,8,9,0,350.0,238.0,3.5,20.6,448.0,154.19,125.48
2018,9,8,9,15,374.0,250.5,3.5,21.05,488.5,160.13,129.86
2018,9,8,9,30,398.0,263.0,3.5,21.5,529.0,180.98,132.12
