Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,9,45,418.0,271.0,3.5,21.95,563.5,208.45,144.6
2018,9,8,10,0,438.0,279.0,3.5,22.4,598.0,248.75,173.0
2018,9,8,10,15,451.5,285.0,3.5,22.75,625.0,288.93,204.62
2018,9,8,10,30,465.0,291.0,3.5,23.1,652.0,330.76,238.77
2018,9,8,10,45,466.5,300.5,3.55,23.45,671.0,372.38,273.34
2018,9,8,11,0,468.0,310.0,3.6,23.8,690.0,414.18,307.61
2018,9,8,11,15,466.0,316.0,3.7,24.05,700.0,452.0,338.52
2018,9,8,11,30,464.0,322.0,3.8,24.3,710.0,489.24,368.34
2018,9,8,11,45,455.0,327.5,3.95,24.55,710.0,521.55,394.0
2018,9,8,12,0,446.0,333.0,4.1,24.8,710.0,552.34,417.99
2018,9,8,12,15,462.5,326.5,4.25,24.9,716.5,588.37,445.94
2018,9,8,12,30,479.0,320.0,4.4,25.0,723.0,624.32,473.53
2018,9,8,12,45,493.0,310.5,4.55,25.1,721.0,655.5,497.73
2018,9,8,13,0,507.0,301.0,4.7,25.2,719.0,685.67,521.13
2018,9,8,13,15,532.5,283.5,4.8,25.2,714.0,716.46,545.25
2018,9,8,13,30,558.0,266.0,4.9,25.2,709.0,746.01,568.48
2018,9,8,13,45,633.0,223.5,5.0,25.2,711.0,797.79,608.69
2018,9,8,14,0,708.0,181.0,5.1,25.2,713.0,844.4,644.57
2018,9,8,14,15,810.0,131.0,5.15,25.1,715.0,898.54,683.96
2018,9,8,14,30,912.0,81.0,5.2,25.0,717.0,944.71,717.71
2018,9,8,14,45,901.5,79.5,5.25,24.95,679.0,947.99,721.69
2018,9,8,15,0,891.0,78.0,5.3,24.9,641.0,947.55,723.53
2018,9,8,15,15,875.5,76.5,5.3,24.9,597.0,938.72,719.2
2018,9,8,15,30,860.0,75.0,5.3,24.9,553.0,926.37,712.56
2018,9,8,15,45,843.0,72.5,5.35,24.25,506.5,907.97,703.84
2018,9,8,16,0,826.0,70.0,5.4,23.6,460.0,896.78,700.19
2018,9,8,16,15,800.0,67.0,5.4,23.05,409.5,863.07,679.42
2018,9,8,16,30,774.0,64.0,5.4,22.5,359.0,826.75,656.18
2018,9,8,16,45,733.0,60.5,5.35,21.95,306.5,773.84,619.31
2018,9,8,17,0,692.0,57.0,5.3,21.4,254.0,719.43,579.6
2018,9,8,17,15,626.0,51.5,5.2,20.7,202.0,639.81,518.24
2018,9,8,17,30,560.0,46.0,5.1,20.0,150.0,570.09,461.02
2018,9,8,17,45,447.0,38.5,5.0,19.25,104.5,454.41,363.16
2018,9,8,18,0,334.0,31.0,4.9,18.5,59.0,340.81,234.89
2018,9,8,18,15,197.5,19.5,4.85,18.05,33.0,160.39,0.0
2018,9,8,18,30,61.0,8.0,4.8,17.6,7.0,0.0,0.0
2018,9,8,18,45,30.5,4.0,4.75,17.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.65,16.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,9,5,45,80.5,10.0,3.0,14.0,13.0,0.0,0.0
2018,9,9,6,0,161.0,20.0,3.0,14.3,26.0,17.07,0.0
2018,9,9,6,15,294.5,31.0,2.95,14.8,63.5,25.89,14.07
2018,9,9,6,30,428.0,42.0,2.9,15.3,101.0,34.52,24.17
2018,9,9,6,45,388.0,57.5,2.9,15.8,128.5,46.02,34.85
2018,9,9,7,0,348.0,73.0,2.9,16.3,156.0,54.31,42.46
2018,9,9,7,15,328.0,96.0,2.8,16.75,189.0,69.48,55.9
2018,9,9,7,30,308.0,119.0,2.7,17.2,222.0,86.73,70.89
2018,9,9,7,45,333.5,135.5,2.55,17.65,264.0,97.39,79.87
2018,9,9,8,0,359.0,152.0,2.4,18.1,306.0,107.67,88.36
2018,9,9,8,15,368.0,171.0,2.35,18.65,345.5,118.86,97.44
2018,9,9,8,30,377.0,190.0,2.3,19.2,385.0,129.57,105.99
2018,9,9,8,45,395.0,206.0,2.2,19.75,426.5,130.57,106.24
2018,9,9,9,0,413.0,222.0,2.1,20.3,468.0,137.73,111.69
2018,9,9,9,15,431.0,231.5,2.15,20.8,504.0,140.79,113.71
2018,9,9,9,30,449.0,241.0,2.2,21.3,540.0,159.92,114.68
2018,9,9,9,45,495.0,239.0,2.25,21.85,584.5,196.97,132.51
2018,9,9,10,0,541.0,237.0,2.3,22.4,629.0,239.36,160.93
2018,9,9,10,15,549.0,246.5,2.4,22.8,658.0,285.76,197.79
2018,9,9,10,30,557.0,256.0,2.5,23.2,687.0,333.21,236.89
2018,9,9,10,45,533.5,274.5,2.55,23.65,696.5,377.03,274.01
2018,9,9,11,0,510.0,293.0,2.6,24.1,706.0,418.47,308.44
2018,9,9,11,15,462.0,317.0,2.75,24.4,696.0,450.45,335.4
2018,9,9,11,30,414.0,341.0,2.9,24.7,686.0,477.63,357.67
2018,9,9,11,45,421.0,341.0,3.0,24.95,693.5,512.54,384.85
2018,9,9,12,0,428.0,341.0,3.1,25.2,701.0,547.32,411.45
2018,9,9,12,15,460.0,328.5,3.3,25.3,714.5,587.89,442.71
2018,9,9,12,30,492.0,316.0,3.5,25.4,728.0,629.41,474.45
2018,9,9,12,45,508.5,304.5,3.75,25.5,726.0,661.04,498.96
2018,9,9,13,0,525.0,293.0,4.0,25.6,724.0,691.69,522.72
2018,9,9,13,15,546.5,277.0,4.15,25.55,717.0,720.94,545.61
2018,9,9,13,30,568.0,261.0,4.3,25.5,710.0,748.74,567.47
2018,9,9,13,45,638.0,221.5,4.5,25.4,710.5,799.19,606.73
2018,9,9,14,0,708.0,182.0,4.7,25.3,711.0,844.24,642.05
2018,9,9,14,15,800.0,138.5,4.8,25.15,712.0,895.94,679.96
2018,9,9,14,30,892.0,95.0,4.9,25.0,713.0,940.53,712.95
2018,9,9,14,45,881.0,93.0,4.95,24.8,675.0,942.89,716.73
2018,9,9,15,0,870.0,91.0,5.0,24.6,637.0,941.55,718.4
2018,9,9,15,15,854.0,89.0,5.0,24.6,593.0,942.43,720.88
2018,9,9,15,30,838.0,87.0,5.0,24.6,549.0,929.35,713.72
2018,9,9,15,45,817.0,83.5,5.1,24.0,500.5,906.16,701.9
2018,9,9,16,0,796.0,80.0,5.2,23.4,452.0,879.74,687.53
2018,9,9,16,15,767.0,75.5,5.15,22.9,400.5,841.56,663.06
2018,9,9,16,30,738.0,71.0,5.1,22.4,349.0,800.85,636.06
2018,9,9,16,45,696.0,66.0,5.1,21.85,296.5,745.55,597.42
2018,9,9,17,0,654.0,61.0,5.1,21.3,244.0,696.19,561.44
2018,9,9,17,15,587.0,54.5,5.0,20.6,193.0,616.52,499.65
2018,9,9,17,30,520.0,48.0,4.9,19.9,142.0,538.06,435.29
2018,9,9,17,45,409.0,39.5,4.8,19.2,98.0,423.73,337.74
2018,9,9,18,0,298.0,31.0,4.7,18.5,54.0,307.53,198.44
2018,9,9,18,15,174.0,19.0,4.6,18.05,30.0,142.33,0.0
2018,9,9,18,30,50.0,7.0,4.5,17.6,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,4.4,17.15,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.5,3.25,13.9,12.5,0.0,0.0
2018,9,10,6,0,166.0,19.0,3.3,14.2,25.0,16.22,0.0
2018,9,10,6,15,297.0,30.0,3.3,14.65,61.5,25.08,12.98
2018,9,10,6,30,428.0,41.0,3.3,15.1,98.0,33.73,23.45
2018,9,10,6,45,437.5,52.5,3.35,15.55,133.5,42.09,31.41
2018,9,10,7,0,447.0,64.0,3.4,16.0,169.0,50.03,38.72
2018,9,10,7,15,354.0,93.0,3.25,16.5,189.0,67.67,54.36
2018,9,10,7,30,261.0,122.0,3.1,17.0,209.0,88.16,72.21
2018,9,10,7,45,277.0,142.0,2.95,17.5,248.0,100.78,82.89
2018,9,10,8,0,293.0,162.0,2.8,18.0,287.0,112.92,92.95
2018,9,10,8,15,310.0,181.0,2.75,18.6,327.5,123.99,101.9
2018,9,10,8,30,327.0,200.0,2.7,19.2,368.0,134.62,110.34
2018,9,10,8,45,346.5,216.0,2.6,19.75,408.5,143.17,116.93
2018,9,10,9,0,366.0,232.0,2.5,20.3,449.0,151.36,123.16
2018,9,10,9,15,382.5,246.0,2.45,20.9,486.5,158.09,128.1
2018,9,10,9,30,399.0,260.0,2.4,21.5,524.0,178.04,130.25
2018,9,10,9,45,412.0,270.5,2.4,22.05,556.0,206.4,143.13
2018,9,10,10,0,425.0,281.0,2.4,22.6,588.0,246.74,171.43
2018,9,10,10,15,458.0,280.5,2.45,23.05,623.0,286.45,201.54
2018,9,10,10,30,491.0,280.0,2.5,23.5,658.0,329.8,235.96
2018,9,10,10,45,506.0,283.0,2.55,23.95,682.0,372.89,271.17
2018,9,10,11,0,521.0,286.0,2.6,24.4,706.0,417.34,307.1
2018,9,10,11,15,522.0,292.5,2.7,24.75,719.5,459.23,340.91
2018,9,10,11,30,523.0,299.0,2.8,25.1,733.0,500.78,373.69
2018,9,10,11,45,523.0,302.0,2.9,25.45,738.5,538.6,403.09
2018,9,10,12,0,523.0,305.0,3.0,25.8,744.0,575.52,431.21
2018,9,10,12,15,523.0,304.0,3.15,25.95,741.5,608.09,456.26
2018,9,10,12,30,523.0,303.0,3.3,26.1,739.0,639.24,479.95
2018,9,10,12,45,532.5,294.0,3.4,26.25,733.5,668.76,502.3
2018,9,10,13,0,542.0,285.0,3.5,26.4,728.0,696.83,523.46
2018,9,10,13,15,562.0,269.5,3.65,26.4,720.0,725.6,545.78
2018,9,10,13,30,582.0,254.0,3.8,26.4,712.0,752.79,566.97
2018,9,10,13,45,639.5,219.0,3.95,26.4,707.0,797.06,600.94
2018,9,10,14,0,697.0,184.0,4.1,26.4,702.0,835.36,630.41
2018,9,10,14,15,784.5,142.0,4.25,26.15,701.0,884.09,666.21
2018,9,10,14,30,872.0,100.0,4.4,25.9,700.0,926.03,697.37
2018,9,10,14,45,859.5,97.5,4.55,25.7,661.0,926.25,700.03
2018,9,10,15,0,847.0,95.0,4.7,25.5,622.0,933.3,708.25
2018,9,10,15,15,829.0,93.0,4.7,25.5,578.0,921.84,702.09
2018,9,10,15,30,811.0,91.0,4.7,25.5,534.0,906.82,693.65
2018,9,10,15,45,788.0,87.5,5.0,24.7,486.0,881.81,682.38
2018,9,10,16,0,765.0,84.0,5.3,23.9,438.0,853.66,668.3
2018,9,10,16,15,732.5,80.0,5.35,23.25,387.0,813.13,642.75
2018,9,10,16,30,700.0,76.0,5.4,22.6,336.0,776.7,619.41
2018,9,10,16,45,653.0,70.5,5.45,21.95,284.0,717.71,577.84
2018,9,10,17,0,606.0,65.0,5.5,21.3,232.0,657.89,533.63
2018,9,10,17,15,533.0,58.5,5.5,20.5,182.0,574.15,468.2
2018,9,10,17,30,460.0,52.0,5.5,19.7,132.0,491.5,399.96
2018,9,10,17,45,344.5,41.0,5.5,18.85,89.5,372.17,297.31
2018,9,10,18,0,229.0,30.0,5.5,18.0,47.0,256.45,149.39
2018,9,10,18,15,129.0,18.0,5.4,17.6,26.0,108.47,0.0
2018,9,10,18,30,29.0,6.0,5.3,17.2,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,5.25,16.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,5.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,11,5,45,73.0,9.0,5.0,13.8,11.5,0.0,0.0
2018,9,11,6,0,146.0,18.0,5.1,14.0,23.0,15.36,0.0
2018,9,11,6,15,273.0,29.5,5.15,14.35,58.5,24.66,12.11
2018,9,11,6,30,400.0,41.0,5.2,14.7,94.0,33.71,23.39
2018,9,11,6,45,414.5,53.0,5.3,15.1,129.5,42.49,31.77
2018,9,11,7,0,429.0,65.0,5.4,15.5,165.0,50.84,39.49
2018,9,11,7,15,341.0,93.5,5.3,15.95,185.5,67.97,54.74
2018,9,11,7,30,253.0,122.0,5.2,16.4,206.0,88.08,72.36
2018,9,11,7,45,271.0,141.5,5.1,16.85,245.0,100.41,82.88
2018,9,11,8,0,289.0,161.0,5.0,17.3,284.0,112.28,92.8
2018,9,11,8,15,308.5,179.5,4.9,17.8,325.0,123.13,101.67
2018,9,11,8,30,328.0,198.0,4.8,18.3,366.0,133.54,110.04
2018,9,11,8,45,344.5,215.0,4.75,18.8,405.5,142.64,117.21
2018,9,11,9,0,361.0,232.0,4.7,19.3,445.0,151.36,123.99
2018,9,11,9,15,377.5,246.0,4.65,19.7,482.5,158.1,129.1
2018,9,11,9,30,394.0,260.0,4.6,20.1,520.0,177.14,131.14
2018,9,11,9,45,410.0,270.0,4.55,20.5,553.0,205.34,143.96
2018,9,11,10,0,426.0,280.0,4.5,20.9,586.0,245.75,172.63
2018,9,11,10,15,444.0,285.0,4.45,21.2,615.0,285.65,204.01
2018,9,11,10,30,462.0,290.0,4.4,21.5,644.0,327.67,238.47
2018,9,11,10,45,511.0,280.0,4.4,21.8,682.0,371.96,274.44
2018,9,11,11,0,560.0,270.0,4.4,22.1,720.0,420.78,314.18
2018,9,11,11,15,579.0,269.0,4.45,22.3,741.0,466.98,352.29
2018,9,11,11,30,598.0,268.0,4.5,22.5,762.0,513.88,390.33
2018,9,11,11,45,599.0,270.5,4.6,22.65,768.0,555.15,423.73
2018,9,11,12,0,600.0,273.0,4.7,22.8,774.0,595.48,455.78
2018,9,11,12,15,595.0,274.0,4.85,22.85,769.5,628.98,482.63
2018,9,11,12,30,590.0,275.0,5.0,22.9,765.0,660.73,507.82
2018,9,11,12,45,587.0,271.5,5.1,22.95,754.0,687.88,529.29
2018,9,11,13,0,584.0,268.0,5.2,23.0,743.0,712.76,548.93
2018,9,11,13,15,584.0,259.5,5.3,22.9,725.5,732.97,565.56
2018,9,11,13,30,584.0,251.0,5.4,22.8,708.0,750.65,580.35
2018,9,11,13,45,648.5,213.0,5.55,22.7,705.0,797.96,618.29
2018,9,11,14,0,713.0,175.0,5.7,22.6,702.0,838.96,650.95
2018,9,11,14,15,814.0,127.5,5.75,22.35,704.0,893.96,692.27
2018,9,11,14,30,915.0,80.0,5.8,22.1,706.0,941.03,727.88
2018,9,11,14,45,904.5,78.5,5.85,21.9,667.5,944.19,732.3
2018,9,11,15,0,894.0,77.0,5.9,21.7,629.0,943.61,734.47
2018,9,11,15,15,878.0,75.0,5.9,21.7,584.5,933.56,729.18
2018,9,11,15,30,862.0,73.0,5.9,21.7,540.0,919.97,721.46
2018,9,11,15,45,841.0,70.5,5.9,21.05,491.5,897.65,709.26
2018,9,11,16,0,820.0,68.0,5.9,20.4,443.0,882.46,702.15
2018,9,11,16,15,790.0,64.5,5.85,20.0,391.5,844.37,676.8
2018,9,11,16,30,760.0,61.0,5.8,19.6,340.0,803.84,648.96
2018,9,11,16,45,714.5,57.0,5.75,19.2,287.0,746.62,607.25
2018,9,11,17,0,669.0,53.0,5.7,18.8,234.0,688.25,562.74
2018,9,11,17,15,598.0,48.5,5.6,18.3,183.5,614.08,503.25
2018,9,11,17,30,527.0,44.0,5.5,17.8,133.0,535.63,436.8
2018,9,11,17,45,405.0,36.0,5.4,17.3,90.0,414.15,329.87
2018,9,11,18,0,283.0,28.0,5.3,16.8,47.0,284.65,140.97
2018,9,11,18,15,162.0,17.0,5.25,16.5,25.5,130.95,0.0
2018,9,11,18,30,41.0,6.0,5.2,16.2,4.0,0.0,0.0
2018,9,11,18,45,20.5,3.0,5.2,15.9,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,5,45,23.5,6.5,4.25,14.2,7.0,0.0,0.0
2018,9,12,6,0,47.0,13.0,4.3,14.4,14.0,11.1,0.0
2018,9,12,6,15,73.5,29.0,4.4,14.75,36.0,22.56,9.96
2018,9,12,6,30,100.0,45.0,4.5,15.1,58.0,34.53,24.0
2018,9,12,6,45,116.5,64.0,4.65,15.45,86.0,49.3,37.65
2018,9,12,7,0,133.0,83.0,4.8,15.8,114.0,63.07,50.2
2018,9,12,7,15,200.0,101.0,4.75,16.2,160.0,74.01,60.0
2018,9,12,7,30,267.0,119.0,4.7,16.6,206.0,86.31,70.74
2018,9,12,7,45,320.0,131.5,4.7,16.95,253.5,94.75,77.9
2018,9,12,8,0,373.0,144.0,4.7,17.3,301.0,98.32,80.68
2018,9,12,8,15,371.5,165.5,4.6,17.75,338.0,110.25,90.59
2018,9,12,8,30,370.0,187.0,4.5,18.2,375.0,127.85,105.23
2018,9,12,8,45,418.5,193.5,4.45,18.65,424.5,123.91,101.34
2018,9,12,9,0,467.0,200.0,4.4,19.1,474.0,126.25,102.85
2018,9,12,9,15,475.5,213.5,4.35,19.45,509.5,131.88,107.18
2018,9,12,9,30,484.0,227.0,4.3,19.8,545.0,151.28,109.42
2018,9,12,9,45,516.0,229.0,4.3,20.2,584.5,191.02,128.83
2018,9,12,10,0,548.0,231.0,4.3,20.6,624.0,234.57,158.82
2018,9,12,10,15,519.5,253.5,4.35,20.8,637.5,281.64,198.24
2018,9,12,10,30,491.0,276.0,4.4,21.0,651.0,326.01,236.73
2018,9,12,10,45,459.5,297.0,4.45,21.2,655.5,365.64,271.42
2018,9,12,11,0,428.0,318.0,4.5,21.4,660.0,402.15,302.89
2018,9,12,11,15,472.0,307.5,4.55,21.45,690.5,446.66,339.1
2018,9,12,11,30,516.0,297.0,4.6,21.5,721.0,494.65,377.81
2018,9,12,11,45,440.5,319.0,4.7,21.55,682.5,505.32,388.13
2018,9,12,12,0,365.0,341.0,4.8,21.6,644.0,505.88,389.96
2018,9,12,12,15,409.5,321.0,4.85,21.55,660.0,547.95,423.54
2018,9,12,12,30,454.0,301.0,4.9,21.5,676.0,589.05,456.23
2018,9,12,12,45,553.0,267.0,5.0,21.45,718.5,658.45,510.66
2018,9,12,13,0,652.0,233.0,5.1,21.4,761.0,735.51,570.23
2018,9,12,13,15,532.0,269.5,5.15,21.3,694.0,700.06,543.61
2018,9,12,13,30,412.0,306.0,5.2,21.2,627.0,659.6,512.97
2018,9,12,13,45,285.5,309.5,5.25,21.1,528.5,560.43,438.47
2018,9,12,14,0,159.0,313.0,5.3,21.0,430.0,450.67,353.84
2018,9,12,14,15,111.5,290.5,5.3,20.7,370.5,393.95,310.52
2018,9,12,14,30,64.0,268.0,5.3,20.4,311.0,315.92,249.65
2018,9,12,14,45,58.0,247.5,5.35,20.1,285.0,293.77,233.19
2018,9,12,15,0,52.0,227.0,5.4,19.8,259.0,270.72,215.75
2018,9,12,15,15,52.5,212.0,5.4,19.8,242.0,259.28,207.37
2018,9,12,15,30,53.0,197.0,5.4,19.8,225.0,247.47,198.64
2018,9,12,15,45,62.0,182.5,5.45,19.05,212.5,243.99,197.5
2018,9,12,16,0,71.0,168.0,5.5,18.3,200.0,240.21,196.08
2018,9,12,16,15,60.5,139.0,5.5,17.95,164.0,199.25,163.06
2018,9,12,16,30,50.0,110.0,5.5,17.6,128.0,157.48,128.78
2018,9,12,16,45,25.5,74.5,5.45,17.25,83.5,94.73,75.64
2018,9,12,17,0,1.0,39.0,5.4,16.9,39.0,33.08,22.51
2018,9,12,17,15,6.0,37.0,5.3,16.6,38.0,35.64,24.77
2018,9,12,17,30,11.0,35.0,5.2,16.3,37.0,41.51,29.49
2018,9,12,17,45,7.5,26.0,5.05,16.0,27.0,30.44,19.15
2018,9,12,18,0,4.0,17.0,4.9,15.7,17.0,17.04,0.81
2018,9,12,18,15,2.0,8.5,4.8,15.6,8.5,8.69,0.0
2018,9,12,18,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,13,5,45,26.5,7.0,3.4,14.35,7.5,0.0,0.0
2018,9,13,6,0,53.0,14.0,3.5,14.5,15.0,11.95,0.0
2018,9,13,6,15,71.5,30.0,3.65,14.85,36.0,23.22,9.64
2018,9,13,6,30,90.0,46.0,3.8,15.2,57.0,35.77,24.97
2018,9,13,6,45,153.0,63.0,4.0,15.55,93.0,47.69,36.2
2018,9,13,7,0,216.0,80.0,4.2,15.9,129.0,59.99,47.45
2018,9,13,7,15,218.0,101.5,4.25,16.3,161.5,74.47,60.36
2018,9,13,7,30,220.0,123.0,4.3,16.7,194.0,88.38,72.52
2018,9,13,7,45,258.0,139.5,4.35,17.1,237.0,99.05,81.6
2018,9,13,8,0,296.0,156.0,4.4,17.5,280.0,109.39,90.22
2018,9,13,8,15,285.5,180.5,4.35,17.85,312.0,123.47,101.94
2018,9,13,8,30,275.0,205.0,4.3,18.2,344.0,136.85,112.91
2018,9,13,8,45,291.5,223.0,4.3,18.6,382.5,146.39,120.48
2018,9,13,9,0,308.0,241.0,4.3,19.0,421.0,155.53,127.64
2018,9,13,9,15,324.0,256.5,4.2,19.35,457.5,162.95,133.32
2018,9,13,9,30,340.0,272.0,4.1,19.7,494.0,180.1,135.2
2018,9,13,9,45,354.5,283.5,4.05,20.0,526.0,215.44,154.53
2018,9,13,10,0,369.0,295.0,4.0,20.3,558.0,252.76,180.83
2018,9,13,10,15,396.0,298.0,3.95,20.5,590.5,289.51,209.11
2018,9,13,10,30,423.0,301.0,3.9,20.7,623.0,323.02,236.41
2018,9,13,10,45,453.5,297.5,3.85,20.9,651.0,363.47,269.65
2018,9,13,11,0,484.0,294.0,3.8,21.1,679.0,406.78,305.16
2018,9,13,11,15,487.0,299.0,3.8,21.2,692.0,446.67,338.27
2018,9,13,11,30,490.0,304.0,3.8,21.3,705.0,486.41,370.6
2018,9,13,11,45,489.5,306.5,3.85,21.4,709.5,522.01,399.33
2018,9,13,12,0,489.0,309.0,3.9,21.5,714.0,556.68,426.81
2018,9,13,12,15,489.0,308.0,3.95,21.5,711.5,587.73,451.39
2018,9,13,12,30,489.0,307.0,4.0,21.5,709.0,617.43,474.63
2018,9,13,12,45,502.5,297.5,4.05,21.55,706.0,647.99,498.45
2018,9,13,13,0,516.0,288.0,4.1,21.6,703.0,677.48,521.31
2018,9,13,13,15,529.5,274.5,4.2,21.5,692.0,701.92,540.98
2018,9,13,13,30,543.0,261.0,4.3,21.4,681.0,724.59,559.39
2018,9,13,13,45,619.5,219.0,4.35,21.35,683.0,776.64,600.12
2018,9,13,14,0,696.0,177.0,4.4,21.3,685.0,823.51,636.53
2018,9,13,14,15,774.0,138.0,4.45,21.15,679.5,865.97,668.18
2018,9,13,14,30,852.0,99.0,4.5,21.0,674.0,901.44,695.01
2018,9,13,14,45,779.5,114.5,4.55,20.85,617.0,876.69,679.52
2018,9,13,15,0,707.0,130.0,4.6,20.7,560.0,843.56,658.34
2018,9,13,15,15,682.0,124.5,4.6,20.7,514.5,821.41,644.29
2018,9,13,15,30,657.0,119.0,4.6,20.7,469.0,796.05,627.78
2018,9,13,15,45,702.5,97.5,4.6,20.25,440.0,813.75,643.87
2018,9,13,16,0,748.0,76.0,4.6,19.8,411.0,821.79,652.72
2018,9,13,16,15,746.0,68.5,4.6,19.45,368.5,805.06,643.02
2018,9,13,16,30,744.0,61.0,4.6,19.1,326.0,785.18,630.62
2018,9,13,16,45,698.0,57.0,4.55,18.75,274.0,727.9,588.83
2018,9,13,17,0,652.0,53.0,4.5,18.4,222.0,669.47,544.28
2018,9,13,17,15,580.0,47.0,4.35,17.95,172.0,593.48,483.17
2018,9,13,17,30,508.0,41.0,4.2,17.5,122.0,513.09,414.92
2018,9,13,17,45,368.0,32.5,4.1,17.0,79.5,378.77,295.83
2018,9,13,18,0,228.0,24.0,4.0,16.5,37.0,232.44,36.67
2018,9,13,18,15,114.0,12.0,3.9,16.2,18.5,91.5,0.0
2018,9,13,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,5,45,24.0,3.0,2.35,13.0,3.5,0.0,0.0
2018,9,14,6,0,48.0,6.0,2.4,13.3,7.0,5.12,0.0
2018,9,14,6,15,25.0,19.0,2.5,13.75,19.5,15.62,4.05
2018,9,14,6,30,2.0,32.0,2.6,14.2,32.0,26.29,16.91
2018,9,14,6,45,7.5,51.5,2.75,14.65,53.0,41.52,30.91
2018,9,14,7,0,13.0,71.0,2.9,15.1,74.0,56.58,44.58
2018,9,14,7,15,14.5,89.0,2.9,15.45,93.0,70.46,57.02
2018,9,14,7,30,16.0,107.0,2.9,15.8,112.0,84.23,69.1
2018,9,14,7,45,17.0,127.5,2.85,16.2,133.5,99.56,82.29
2018,9,14,8,0,18.0,148.0,2.8,16.6,155.0,114.73,95.1
2018,9,14,8,15,25.5,168.5,2.75,17.0,180.5,129.82,107.63
2018,9,14,8,30,33.0,189.0,2.7,17.4,206.0,137.54,113.7
2018,9,14,8,45,69.5,220.0,2.7,17.8,259.5,156.99,129.65
2018,9,14,9,0,106.0,251.0,2.7,18.2,313.0,175.77,144.81
2018,9,14,9,15,166.0,269.0,2.65,18.65,373.5,177.38,145.46
2018,9,14,9,30,226.0,287.0,2.6,19.1,434.0,194.43,148.62
2018,9,14,9,45,232.0,302.5,2.55,19.55,460.5,224.08,165.91
2018,9,14,10,0,238.0,318.0,2.5,20.0,487.0,245.03,180.0
2018,9,14,10,15,211.5,339.0,2.45,20.4,493.5,282.71,210.29
2018,9,14,10,30,185.0,360.0,2.4,20.8,500.0,308.19,231.33
2018,9,14,10,45,197.5,369.5,2.4,21.15,522.5,336.85,253.65
2018,9,14,11,0,210.0,379.0,2.4,21.5,545.0,366.96,277.04
2018,9,14,11,15,210.0,386.0,2.45,21.75,554.5,391.24,296.24
2018,9,14,11,30,210.0,393.0,2.5,22.0,564.0,415.42,315.11
2018,9,14,11,45,210.0,394.5,2.55,22.25,566.5,435.31,330.59
2018,9,14,12,0,210.0,396.0,2.6,22.5,569.0,454.76,345.55
2018,9,14,12,15,259.5,381.0,2.7,22.6,594.0,496.27,377.48
2018,9,14,12,30,309.0,366.0,2.8,22.7,619.0,538.0,409.49
2018,9,14,12,45,346.5,348.5,2.9,22.8,629.0,571.19,435.19
2018,9,14,13,0,384.0,331.0,3.0,22.9,639.0,605.18,461.49
2018,9,14,13,15,437.0,303.5,3.1,22.85,646.0,654.48,499.22
2018,9,14,13,30,490.0,276.0,3.2,22.8,653.0,694.4,530.29
2018,9,14,13,45,591.0,226.5,3.35,22.75,666.0,758.28,579.7
2018,9,14,14,0,692.0,177.0,3.5,22.7,679.0,818.68,626.04
2018,9,14,14,15,794.5,130.0,3.55,22.55,681.5,874.34,666.18
2018,9,14,14,30,897.0,83.0,3.6,22.4,684.0,922.43,701.02
2018,9,14,14,45,856.5,89.0,3.7,22.25,636.0,906.44,692.11
2018,9,14,15,0,816.0,95.0,3.8,22.1,588.0,896.89,688.21
2018,9,14,15,15,810.5,86.5,3.8,22.1,545.5,888.8,684.43
2018,9,14,15,30,805.0,78.0,3.8,22.1,503.0,876.94,678.07
2018,9,14,15,45,738.0,84.5,3.95,21.55,445.5,823.39,644.1
2018,9,14,16,0,671.0,91.0,4.1,21.0,388.0,773.16,611.79
2018,9,14,16,15,532.5,102.5,4.15,20.55,320.0,656.32,527.79
2018,9,14,16,30,394.0,114.0,4.2,20.1,252.0,532.89,434.93
2018,9,14,16,45,329.0,101.5,4.2,19.65,204.0,456.29,375.36
2018,9,14,17,0,264.0,89.0,4.2,19.2,156.0,361.33,299.03
2018,9,14,17,15,216.0,71.5,4.25,18.7,118.0,296.1,244.42
2018,9,14,17,30,168.0,54.0,4.3,18.2,80.0,232.43,188.98
2018,9,14,17,45,107.0,37.0,4.3,17.65,51.0,161.85,123.17
2018,9,14,18,0,46.0,20.0,4.3,17.1,22.0,67.5,0.0
2018,9,14,18,15,23.0,10.0,4.25,16.8,11.0,24.86,0.0
2018,9,14,18,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,5,45,73.5,8.0,3.95,14.0,9.5,0.0,0.0
2018,9,15,6,0,147.0,16.0,4.0,14.2,19.0,13.66,0.0
2018,9,15,6,15,283.5,26.0,4.15,14.5,53.0,21.82,6.76
2018,9,15,6,30,420.0,36.0,4.3,14.8,87.0,29.7,19.67
2018,9,15,6,45,429.5,47.0,4.45,15.15,121.0,37.81,27.55
2018,9,15,7,0,439.0,58.0,4.6,15.5,155.0,45.51,34.72
2018,9,15,7,15,332.5,89.0,4.65,15.8,173.5,64.97,52.1
2018,9,15,7,30,226.0,120.0,4.7,16.1,192.0,86.54,71.09
2018,9,15,7,45,249.5,139.0,4.7,16.45,231.5,98.66,81.5
2018,9,15,8,0,273.0,158.0,4.7,16.8,271.0,110.35,91.36
2018,9,15,8,15,282.0,179.0,4.7,17.15,308.0,122.6,101.54
2018,9,15,8,30,291.0,200.0,4.7,17.5,345.0,134.33,111.15
2018,9,15,8,45,310.5,216.5,4.7,17.8,384.5,143.2,118.24
2018,9,15,9,0,330.0,233.0,4.7,18.1,424.0,151.71,124.98
2018,9,15,9,15,359.5,244.5,4.65,18.4,466.0,157.38,129.26
2018,9,15,9,30,389.0,256.0,4.6,18.7,508.0,172.09,129.43
2018,9,15,9,45,411.0,264.0,4.6,19.0,543.0,199.65,140.88
2018,9,15,10,0,433.0,272.0,4.6,19.3,578.0,239.76,168.87
2018,9,15,10,15,449.0,276.5,4.65,19.55,605.0,279.16,200.1
2018,9,15,10,30,465.0,281.0,4.7,19.8,632.0,320.42,234.42
2018,9,15,10,45,462.5,290.5,4.7,20.0,647.5,360.66,268.95
2018,9,15,11,0,460.0,300.0,4.7,20.2,663.0,400.61,302.88
2018,9,15,11,15,464.5,304.5,4.75,20.3,676.0,439.63,335.64
2018,9,15,11,30,469.0,309.0,4.8,20.4,689.0,478.66,367.85
2018,9,15,11,45,487.0,304.5,4.85,20.5,701.5,517.96,399.8
2018,9,15,12,0,505.0,300.0,4.9,20.6,714.0,557.79,431.74
2018,9,15,12,15,507.5,297.5,4.95,20.6,712.5,589.65,457.42
2018,9,15,12,30,510.0,295.0,5.0,20.6,711.0,620.25,481.85
2018,9,15,12,45,522.0,285.5,5.05,20.65,706.5,650.11,505.62
2018,9,15,13,0,534.0,276.0,5.1,20.7,702.0,678.71,528.3
2018,9,15,13,15,546.0,264.0,5.15,20.65,690.5,703.48,548.34
2018,9,15,13,30,558.0,252.0,5.2,20.6,679.0,726.42,567.03
2018,9,15,13,45,630.5,212.5,5.25,20.55,679.5,777.49,607.68
2018,9,15,14,0,703.0,173.0,5.3,20.5,680.0,822.79,643.46
2018,9,15,14,15,808.5,125.0,5.35,20.35,683.0,879.84,686.26
2018,9,15,14,30,914.0,77.0,5.4,20.2,686.0,928.94,723.23
2018,9,15,14,45,904.0,75.0,5.4,20.1,647.5,931.65,726.76
2018,9,15,15,0,894.0,73.0,5.4,20.0,609.0,930.61,728.05
2018,9,15,15,15,877.5,71.5,5.4,20.0,564.5,920.48,722.68
2018,9,15,15,30,861.0,70.0,5.4,20.0,520.0,906.86,714.92
2018,9,15,15,45,840.0,67.0,5.5,19.55,471.5,883.74,702.06
2018,9,15,16,0,819.0,64.0,5.6,19.1,423.0,857.55,686.67
2018,9,15,16,15,756.5,66.0,5.6,18.7,365.5,807.25,652.03
2018,9,15,16,30,694.0,68.0,5.6,18.3,308.0,744.94,607.17
2018,9,15,16,45,649.5,60.5,5.6,17.95,256.0,691.58,567.39
2018,9,15,17,0,605.0,53.0,5.6,17.6,204.0,631.69,520.3
2018,9,15,17,15,538.5,47.5,5.45,17.1,158.0,556.29,457.95
2018,9,15,17,30,472.0,42.0,5.3,16.6,112.0,482.14,392.7
2018,9,15,17,45,327.5,31.0,5.2,16.15,70.5,343.29,262.69
2018,9,15,18,0,183.0,20.0,5.1,15.7,29.0,188.72,0.0
2018,9,15,18,15,91.5,10.0,4.9,15.4,14.5,73.21,0.0
2018,9,15,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,5,45,81.5,8.0,2.7,13.05,9.5,0.0,0.0
2018,9,16,6,0,163.0,16.0,2.7,13.3,19.0,13.66,0.0
2018,9,16,6,15,305.5,24.5,2.85,13.9,52.5,20.57,4.82
2018,9,16,6,30,448.0,33.0,3.0,14.5,86.0,27.25,17.53
2018,9,16,6,45,456.5,43.5,3.15,15.05,121.0,35.06,25.14
2018,9,16,7,0,465.0,54.0,3.3,15.6,156.0,42.48,32.02
2018,9,16,7,15,350.5,85.5,3.3,16.0,174.0,62.71,50.05
2018,9,16,7,30,236.0,117.0,3.3,16.4,192.0,84.72,69.39
2018,9,16,7,45,262.5,136.0,3.25,16.85,232.5,96.95,79.84
2018,9,16,8,0,289.0,155.0,3.2,17.3,273.0,108.75,89.73
2018,9,16,8,15,304.5,174.0,3.15,17.75,312.5,119.99,98.96
2018,9,16,8,30,320.0,193.0,3.1,18.2,352.0,130.78,107.69
2018,9,16,8,45,337.0,209.5,3.05,18.6,391.0,139.74,114.78
2018,9,16,9,0,354.0,226.0,3.0,19.0,430.0,148.35,121.51
2018,9,16,9,15,368.5,241.0,3.0,19.4,466.5,155.75,127.18
2018,9,16,9,30,383.0,256.0,3.0,19.8,503.0,171.2,128.43
2018,9,16,9,45,392.0,269.0,2.95,20.15,533.5,209.06,148.2
2018,9,16,10,0,401.0,282.0,2.9,20.5,564.0,248.32,175.58
2018,9,16,10,15,410.0,290.0,2.85,20.8,588.5,278.87,199.48
2018,9,16,10,30,419.0,298.0,2.8,21.1,613.0,318.52,231.87
2018,9,16,10,45,450.0,295.5,2.8,21.4,642.0,359.4,265.03
2018,9,16,11,0,481.0,293.0,2.8,21.7,671.0,403.24,300.53
2018,9,16,11,15,527.0,280.5,2.8,21.9,701.0,449.06,337.29
2018,9,16,11,30,573.0,268.0,2.8,22.1,731.0,498.28,376.3
2018,9,16,11,45,578.0,268.0,2.85,22.3,737.5,538.16,408.05
2018,9,16,12,0,583.0,268.0,2.9,22.5,744.0,577.3,438.64
2018,9,16,12,15,591.0,263.5,2.95,22.6,744.5,614.84,467.73
2018,9,16,12,30,599.0,259.0,3.0,22.7,745.0,650.72,495.19
2018,9,16,12,45,602.5,253.0,3.1,22.75,736.0,680.81,518.47
2018,9,16,13,0,606.0,247.0,3.2,22.8,727.0,708.96,540.18
2018,9,16,13,15,610.5,237.5,3.3,22.8,711.5,732.64,558.8
2018,9,16,13,30,615.0,228.0,3.4,22.8,696.0,753.92,575.68
2018,9,16,13,45,666.0,197.0,3.5,22.75,688.0,791.34,605.2
2018,9,16,14,0,717.0,166.0,3.6,22.7,680.0,826.25,631.96
2018,9,16,14,15,816.5,120.5,3.7,22.5,680.5,880.37,671.67
2018,9,16,14,30,916.0,75.0,3.8,22.3,681.0,926.36,705.58
2018,9,16,14,45,904.0,73.5,3.9,22.15,641.5,927.75,708.73
2018,9,16,15,0,892.0,72.0,4.0,22.0,602.0,925.38,709.77
2018,9,16,15,15,875.5,70.0,4.0,22.0,557.5,914.54,704.1
2018,9,16,15,30,859.0,68.0,4.0,22.0,513.0,900.19,696.08
2018,9,16,15,45,836.5,66.0,4.2,21.4,464.5,876.95,684.34
2018,9,16,16,0,814.0,64.0,4.4,20.8,416.0,860.69,677.31
2018,9,16,16,15,782.5,60.5,4.4,20.35,364.5,821.32,651.71
2018,9,16,16,30,751.0,57.0,4.4,19.9,313.0,779.62,623.55
2018,9,16,16,45,704.0,53.0,4.4,19.45,261.0,721.61,581.64
2018,9,16,17,0,657.0,49.0,4.4,19.0,209.0,662.56,536.6
2018,9,16,17,15,580.5,43.5,4.35,18.45,159.5,576.26,467.35
2018,9,16,17,30,504.0,38.0,4.3,17.9,110.0,501.37,402.36
2018,9,16,17,45,361.0,29.5,4.2,17.35,70.0,366.58,271.23
2018,9,16,18,0,218.0,21.0,4.1,16.8,30.0,178.56,0.0
2018,9,16,18,15,109.0,10.5,4.0,16.5,15.0,8.96,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,2.9,13.55,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,3.0,13.8,14.0,10.24,0.0
2018,9,17,6,15,271.0,23.0,3.15,14.25,49.0,19.2,2.66
2018,9,17,6,30,436.0,34.0,3.3,14.7,84.0,28.15,18.18
2018,9,17,6,45,410.5,33.5,3.45,15.15,100.0,26.67,17.74
2018,9,17,7,0,385.0,33.0,3.6,15.6,116.0,25.56,17.04
2018,9,17,7,15,192.5,44.0,3.6,15.95,85.5,32.35,23.18
2018,9,17,7,30,0.0,55.0,3.6,16.3,55.0,45.52,34.87
2018,9,17,7,45,0.0,76.5,3.6,16.6,76.5,62.99,50.19
2018,9,17,8,0,0.0,98.0,3.6,16.9,98.0,79.57,64.51
2018,9,17,8,15,0.5,116.5,3.55,17.2,116.5,93.7,76.52
2018,9,17,8,30,1.0,135.0,3.5,17.5,135.0,107.66,88.21
2018,9,17,8,45,11.5,168.5,3.45,17.85,175.0,131.91,108.54
2018,9,17,9,0,22.0,202.0,3.4,18.2,215.0,155.44,127.97
2018,9,17,9,15,33.5,227.5,3.45,18.5,248.5,162.57,133.45
2018,9,17,9,30,45.0,253.0,3.5,18.8,282.0,179.51,140.15
2018,9,17,9,45,45.5,267.0,3.5,19.1,297.5,195.33,151.08
2018,9,17,10,0,46.0,281.0,3.5,19.4,313.0,211.41,162.99
2018,9,17,10,15,83.5,307.0,3.6,19.6,368.0,243.17,186.13
2018,9,17,10,30,121.0,333.0,3.7,19.8,423.0,273.27,208.47
2018,9,17,10,45,200.0,343.5,3.75,20.05,497.5,319.87,243.08
2018,9,17,11,0,279.0,354.0,3.8,20.3,572.0,371.1,282.1
2018,9,17,11,15,311.0,354.0,3.9,20.4,601.0,409.03,312.38
2018,9,17,11,30,343.0,354.0,4.0,20.5,630.0,449.82,344.84
2018,9,17,11,45,399.5,334.5,4.15,20.6,657.5,492.53,378.88
2018,9,17,12,0,456.0,315.0,4.3,20.7,685.0,539.63,416.25
2018,9,17,12,15,471.0,307.0,4.4,20.7,688.0,572.99,443.06
2018,9,17,12,30,486.0,299.0,4.5,20.7,691.0,605.98,469.43
2018,9,17,12,45,502.0,289.0,4.6,20.7,689.0,637.3,494.46
2018,9,17,13,0,518.0,279.0,4.7,20.7,687.0,667.68,518.69
2018,9,17,13,15,532.5,265.5,4.8,20.6,676.5,692.43,539.01
2018,9,17,13,30,547.0,252.0,4.9,20.5,666.0,715.45,558.11
2018,9,17,13,45,619.0,213.0,5.0,20.4,666.0,765.77,598.5
2018,9,17,14,0,691.0,174.0,5.1,20.3,666.0,810.55,634.49
2018,9,17,14,15,795.5,127.5,5.1,20.1,669.0,867.49,677.08
2018,9,17,14,30,900.0,81.0,5.1,19.9,672.0,916.87,714.06
2018,9,17,14,45,889.0,79.0,5.15,19.75,633.5,918.53,717.28
2018,9,17,15,0,878.0,77.0,5.2,19.6,595.0,916.47,718.3
2018,9,17,15,15,861.0,75.0,5.2,19.6,550.5,905.25,712.13
2018,9,17,15,30,844.0,73.0,5.2,19.6,506.0,890.56,703.56
2018,9,17,15,45,821.5,70.0,5.25,19.05,457.5,876.2,697.02
2018,9,17,16,0,799.0,67.0,5.3,18.5,409.0,848.76,680.59
2018,9,17,16,15,766.5,63.5,5.25,18.1,358.0,808.68,653.27
2018,9,17,16,30,734.0,60.0,5.2,17.7,307.0,766.3,623.27
2018,9,17,16,45,685.5,55.5,5.2,17.35,255.0,706.56,578.55
2018,9,17,17,0,637.0,51.0,5.2,17.0,203.0,645.78,530.62
2018,9,17,17,15,554.5,45.5,5.05,16.55,154.0,563.61,462.42
2018,9,17,17,30,472.0,40.0,4.9,16.1,105.0,476.58,385.87
2018,9,17,17,45,329.5,30.0,4.8,15.7,66.0,341.24,246.54
2018,9,17,18,0,187.0,20.0,4.7,15.3,27.0,154.24,0.0
2018,9,17,18,15,93.5,10.0,4.6,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.05,13.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.1,13.4,2.0,1.71,0.0
2018,9,18,6,15,0.0,7.5,3.25,13.8,7.5,6.16,0.0
2018,9,18,6,30,0.0,13.0,3.4,14.2,13.0,10.69,3.38
2018,9,18,6,45,0.0,21.0,3.55,14.55,21.0,17.29,9.55
2018,9,18,7,0,0.0,29.0,3.7,14.9,29.0,23.91,15.62
2018,9,18,7,15,0.0,39.0,3.6,15.25,39.0,32.21,23.12
2018,9,18,7,30,0.0,49.0,3.5,15.6,49.0,40.52,30.53
2018,9,18,7,45,0.0,68.0,3.45,15.95,68.0,56.37,44.48
2018,9,18,8,0,0.0,87.0,3.4,16.3,87.0,71.37,57.5
2018,9,18,8,15,0.0,92.0,3.35,16.65,92.0,75.6,60.93
2018,9,18,8,30,0.0,97.0,3.3,17.0,97.0,79.77,64.27
2018,9,18,8,45,4.5,135.5,3.25,17.35,138.0,108.7,88.92
