Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,8,30,0.0,80.0,2.8,16.7,80.0,66.41,52.85
2018,9,28,8,45,0.5,105.0,2.85,17.0,105.5,85.88,69.53
2018,9,28,9,0,1.0,130.0,2.9,17.3,131.0,104.75,85.48
2018,9,28,9,15,3.0,156.5,2.95,17.65,158.5,124.27,101.77
2018,9,28,9,30,5.0,183.0,3.0,18.0,186.0,143.31,117.49
2018,9,28,9,45,10.5,204.5,3.05,18.3,211.5,160.58,125.5
2018,9,28,10,0,16.0,226.0,3.1,18.6,237.0,178.85,139.36
2018,9,28,10,15,27.0,256.5,3.2,18.8,275.5,197.42,153.28
2018,9,28,10,30,38.0,287.0,3.3,19.0,314.0,226.04,175.29
2018,9,28,10,45,49.0,306.0,3.35,19.25,341.5,249.07,192.94
2018,9,28,11,0,60.0,325.0,3.4,19.5,369.0,273.96,212.12
2018,9,28,11,15,83.0,341.0,3.45,19.55,403.5,303.5,235.0
2018,9,28,11,30,106.0,357.0,3.5,19.6,438.0,335.98,260.28
2018,9,28,11,45,113.5,361.0,3.55,19.7,448.0,355.74,275.86
2018,9,28,12,0,121.0,365.0,3.6,19.8,458.0,376.06,291.88
2018,9,28,12,15,153.0,362.5,3.65,19.8,479.5,406.5,316.01
2018,9,28,12,30,185.0,360.0,3.7,19.8,501.0,439.17,341.87
2018,9,28,12,45,232.5,349.0,3.7,19.8,523.0,476.91,371.85
2018,9,28,13,0,280.0,338.0,3.7,19.8,545.0,527.69,411.42
2018,9,28,13,15,299.0,323.5,3.7,19.75,539.5,546.14,426.51
2018,9,28,13,30,318.0,309.0,3.7,19.7,534.0,563.95,441.33
2018,9,28,13,45,423.5,260.5,3.7,19.65,547.5,631.93,495.36
2018,9,28,14,0,529.0,212.0,3.7,19.6,561.0,688.16,540.49
2018,9,28,14,15,682.5,151.5,3.7,19.45,578.0,780.22,611.59
2018,9,28,14,30,836.0,91.0,3.7,19.3,595.0,856.42,667.39
2018,9,28,14,45,822.0,88.0,3.7,19.15,556.0,853.63,666.77
2018,9,28,15,0,808.0,85.0,3.7,19.0,517.0,847.19,664.26
2018,9,28,15,15,786.5,82.5,3.7,19.0,473.0,831.14,654.54
2018,9,28,15,30,765.0,80.0,3.7,19.0,429.0,811.72,642.38
2018,9,28,15,45,737.0,75.5,3.7,18.45,381.5,780.84,622.91
2018,9,28,16,0,709.0,71.0,3.7,17.9,334.0,747.12,600.8
2018,9,28,16,15,668.5,66.0,3.65,17.55,285.0,705.33,571.01
2018,9,28,16,30,628.0,61.0,3.6,17.2,236.0,656.77,534.63
2018,9,28,16,45,564.0,54.5,3.6,16.8,187.0,585.31,478.6
2018,9,28,17,0,500.0,48.0,3.6,16.4,138.0,514.21,419.65
2018,9,28,17,15,392.0,39.0,3.5,16.05,95.5,406.25,326.74
2018,9,28,17,30,284.0,30.0,3.4,15.7,53.0,297.7,199.04
2018,9,28,17,45,166.0,18.5,3.3,15.35,29.5,136.52,0.0
2018,9,28,18,0,48.0,7.0,3.2,15.0,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,3.15,14.9,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,2.55,14.35,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,2.6,14.5,6.0,0.0,0.0
2018,9,29,6,15,51.5,11.0,2.8,15.0,12.5,9.39,0.0
2018,9,29,6,30,52.0,15.0,3.0,15.5,19.0,12.17,2.97
2018,9,29,6,45,26.0,18.5,3.2,16.05,20.5,15.65,7.78
2018,9,29,7,0,0.0,22.0,3.4,16.6,22.0,18.12,10.25
2018,9,29,7,15,0.0,32.5,3.35,17.0,32.5,26.81,18.09
2018,9,29,7,30,0.0,43.0,3.3,17.4,43.0,35.53,25.86
2018,9,29,7,45,1.0,68.5,3.3,17.75,69.0,56.53,44.34
2018,9,29,8,0,2.0,94.0,3.3,18.1,95.0,76.08,61.29
2018,9,29,8,15,14.5,129.5,3.2,18.45,136.0,102.2,83.68
2018,9,29,8,30,27.0,165.0,3.1,18.8,177.0,121.88,100.18
2018,9,29,8,45,59.0,189.0,3.05,19.15,219.0,137.68,113.16
2018,9,29,9,0,91.0,213.0,3.0,19.5,261.0,153.07,125.65
2018,9,29,9,15,79.0,233.0,3.0,19.8,277.0,165.17,135.28
2018,9,29,9,30,67.0,253.0,3.0,20.1,293.0,176.89,144.54
2018,9,29,9,45,94.0,275.5,3.0,20.35,335.5,200.42,153.41
2018,9,29,10,0,121.0,298.0,3.0,20.6,378.0,220.21,166.28
2018,9,29,10,15,157.0,305.5,3.05,20.8,413.5,245.83,184.45
2018,9,29,10,30,193.0,313.0,3.1,21.0,449.0,275.53,206.71
2018,9,29,10,45,242.5,314.5,3.15,21.25,490.0,304.61,228.84
2018,9,29,11,0,292.0,316.0,3.2,21.5,531.0,344.93,260.29
2018,9,29,11,15,261.5,328.0,3.25,21.6,523.0,364.74,277.59
2018,9,29,11,30,231.0,340.0,3.3,21.7,515.0,381.43,291.89
2018,9,29,11,45,169.0,342.5,3.35,21.8,471.0,369.84,284.26
2018,9,29,12,0,107.0,345.0,3.4,21.9,427.0,348.09,268.18
2018,9,29,12,15,122.5,346.0,3.45,21.95,439.0,373.99,288.57
2018,9,29,12,30,138.0,347.0,3.5,22.0,451.0,397.12,306.75
2018,9,29,12,45,153.5,341.5,3.55,22.05,455.5,415.39,321.35
2018,9,29,13,0,169.0,336.0,3.6,22.1,460.0,434.11,336.37
2018,9,29,13,15,174.5,327.5,3.6,22.05,452.5,442.72,343.72
2018,9,29,13,30,180.0,319.0,3.6,22.0,445.0,450.76,350.73
2018,9,29,13,45,191.5,294.0,3.65,21.95,423.5,446.23,348.79
2018,9,29,14,0,203.0,269.0,3.7,21.9,402.0,440.38,345.96
2018,9,29,14,15,187.5,235.5,3.7,21.75,353.5,400.89,317.0
2018,9,29,14,30,172.0,202.0,3.7,21.6,305.0,358.71,285.67
2018,9,29,14,45,92.5,187.5,3.7,21.45,242.5,278.82,221.94
2018,9,29,15,0,13.0,173.0,3.7,21.3,180.0,165.91,130.15
2018,9,29,15,15,29.0,164.5,3.7,21.3,178.0,188.27,149.38
2018,9,29,15,30,45.0,156.0,3.7,21.3,176.0,197.23,157.67
2018,9,29,15,45,69.0,148.5,3.6,20.9,175.5,214.9,173.54
2018,9,29,16,0,93.0,141.0,3.5,20.5,175.0,250.53,203.68
2018,9,29,16,15,126.0,121.5,3.45,20.15,160.0,259.31,212.45
2018,9,29,16,30,159.0,102.0,3.4,19.8,145.0,266.22,219.28
2018,9,29,16,45,141.5,80.5,3.3,19.45,113.0,225.35,185.05
2018,9,29,17,0,124.0,59.0,3.2,19.1,81.0,199.44,161.79
2018,9,29,17,15,143.0,43.0,3.05,18.65,60.0,194.88,154.47
2018,9,29,17,30,162.0,27.0,2.9,18.2,39.0,199.63,119.86
2018,9,29,17,45,102.0,16.5,2.75,17.7,22.0,87.9,0.0
2018,9,29,18,0,42.0,6.0,2.6,17.2,5.0,0.0,0.0
2018,9,29,18,15,21.0,3.0,2.5,17.0,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.15,15.7,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.1,15.8,5.0,0.0,0.0
2018,9,30,6,15,110.5,17.5,1.1,16.15,24.5,14.94,0.0
2018,9,30,6,30,189.0,29.0,1.1,16.5,44.0,22.51,9.53
2018,9,30,6,45,315.5,40.5,1.15,16.85,87.0,33.1,22.6
2018,9,30,7,0,442.0,52.0,1.2,17.2,130.0,41.97,31.03
2018,9,30,7,15,390.0,68.0,1.15,17.55,153.5,51.17,39.44
2018,9,30,7,30,338.0,84.0,1.1,17.9,177.0,61.45,48.58
2018,9,30,7,45,269.0,113.0,1.1,18.25,196.0,82.5,66.88
2018,9,30,8,0,200.0,142.0,1.1,18.6,215.0,99.97,81.76
2018,9,30,8,15,204.0,165.0,1.1,19.05,248.5,118.15,96.94
2018,9,30,8,30,208.0,188.0,1.1,19.5,282.0,132.21,108.37
2018,9,30,8,45,235.0,204.5,1.05,19.95,321.0,136.22,111.17
2018,9,30,9,0,262.0,221.0,1.0,20.4,360.0,145.2,118.13
2018,9,30,9,15,300.5,232.5,1.05,20.75,403.0,151.33,122.74
2018,9,30,9,30,339.0,244.0,1.1,21.1,446.0,157.32,127.22
2018,9,30,9,45,454.5,220.5,1.15,21.45,508.0,167.6,115.25
2018,9,30,10,0,570.0,197.0,1.2,21.8,570.0,201.48,131.34
2018,9,30,10,15,526.5,223.5,1.3,22.05,579.0,250.22,170.63
2018,9,30,10,30,483.0,250.0,1.4,22.3,588.0,294.63,208.58
2018,9,30,10,45,521.5,244.0,1.5,22.5,618.0,337.06,242.91
2018,9,30,11,0,560.0,238.0,1.6,22.7,648.0,382.84,280.19
2018,9,30,11,15,555.0,245.0,1.7,22.85,656.5,423.48,314.17
2018,9,30,11,30,550.0,252.0,1.8,23.0,665.0,462.98,346.56
2018,9,30,11,45,558.0,250.5,1.9,23.15,671.5,501.12,377.27
2018,9,30,12,0,566.0,249.0,2.0,23.3,678.0,538.71,407.01
2018,9,30,12,15,580.5,240.5,2.05,23.3,678.5,573.49,434.43
2018,9,30,12,30,595.0,232.0,2.1,23.3,679.0,610.6,463.1
2018,9,30,12,45,604.5,223.5,2.15,23.3,671.0,640.88,486.59
2018,9,30,13,0,614.0,215.0,2.2,23.3,663.0,669.51,508.73
2018,9,30,13,15,541.0,235.0,2.25,23.1,622.0,655.85,499.85
2018,9,30,13,30,468.0,255.0,2.3,22.9,581.0,641.03,489.94
2018,9,30,13,45,298.5,256.0,2.35,22.7,461.0,508.86,393.47
2018,9,30,14,0,129.0,257.0,2.4,22.5,341.0,365.79,284.82
2018,9,30,14,15,121.5,245.0,2.45,22.25,321.0,354.57,277.83
2018,9,30,14,30,114.0,233.0,2.5,22.0,301.0,342.32,269.41
2018,9,30,14,45,176.0,225.5,2.55,21.75,322.0,395.51,313.26
2018,9,30,15,0,238.0,218.0,2.6,21.5,343.0,468.23,371.17
2018,9,30,15,15,156.5,193.0,2.6,21.5,272.0,354.11,282.76
2018,9,30,15,30,75.0,168.0,2.6,21.5,201.0,239.07,191.28
2018,9,30,15,45,72.0,154.5,2.6,21.05,183.5,225.8,181.81
2018,9,30,16,0,69.0,141.0,2.6,20.6,166.0,212.68,171.94
2018,9,30,16,15,54.5,119.5,2.45,20.3,137.5,178.27,143.93
2018,9,30,16,30,40.0,98.0,2.3,20.0,109.0,143.36,114.98
2018,9,30,16,45,28.0,77.5,2.2,19.7,84.5,111.62,88.13
2018,9,30,17,0,16.0,57.0,2.1,19.4,60.0,79.11,60.19
2018,9,30,17,15,27.5,39.0,1.95,19.1,42.0,68.39,50.14
2018,9,30,17,30,39.0,21.0,1.8,18.8,24.0,62.53,28.79
2018,9,30,17,45,38.5,13.0,1.65,18.45,14.0,38.82,0.0
2018,9,30,18,0,38.0,5.0,1.5,18.1,4.0,0.0,0.0
2018,9,30,18,15,19.0,2.5,1.35,17.95,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.3,15.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.3,15.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.35,15.55,3.5,2.99,0.0
2018,10,1,6,30,0.0,6.0,1.4,15.8,6.0,4.92,0.0
2018,10,1,6,45,0.0,10.0,1.4,16.05,10.0,8.21,1.37
2018,10,1,7,0,0.0,14.0,1.4,16.3,14.0,11.51,4.46
2018,10,1,7,15,0.0,19.0,1.4,16.7,19.0,15.63,8.23
2018,10,1,7,30,0.0,24.0,1.4,17.1,24.0,19.77,11.95
2018,10,1,7,45,0.0,30.5,1.4,17.45,30.5,25.16,16.73
2018,10,1,8,0,0.0,37.0,1.4,17.8,37.0,30.55,21.45
2018,10,1,8,15,0.0,44.0,1.4,18.35,44.0,36.38,26.45
2018,10,1,8,30,0.0,51.0,1.4,18.9,51.0,42.21,31.39
2018,10,1,8,45,0.0,68.0,1.45,19.4,68.0,56.4,43.51
2018,10,1,9,0,0.0,85.0,1.5,19.9,85.0,70.62,55.5
2018,10,1,9,15,1.5,119.0,1.45,20.3,120.0,96.95,77.62
2018,10,1,9,30,3.0,153.0,1.4,20.7,155.0,122.14,98.43
2018,10,1,9,45,2.5,146.0,1.4,21.05,147.5,118.04,90.33
2018,10,1,10,0,2.0,139.0,1.4,21.4,140.0,113.51,86.41
2018,10,1,10,15,21.0,194.5,1.4,21.75,209.0,154.23,117.59
2018,10,1,10,30,40.0,250.0,1.4,22.1,278.0,201.2,153.22
2018,10,1,10,45,74.0,289.5,1.4,22.45,343.0,244.79,185.54
2018,10,1,11,0,108.0,329.0,1.4,22.8,408.0,293.36,221.67
2018,10,1,11,15,120.5,327.5,1.5,23.0,416.5,307.26,232.46
2018,10,1,11,30,133.0,326.0,1.6,23.2,425.0,324.84,246.27
2018,10,1,11,45,167.0,331.0,1.7,23.4,456.0,359.28,272.65
2018,10,1,12,0,201.0,336.0,1.8,23.6,487.0,396.85,301.33
2018,10,1,12,15,169.5,335.5,1.9,23.65,462.5,393.21,299.22
2018,10,1,12,30,138.0,335.0,2.0,23.7,438.0,386.36,294.6
2018,10,1,12,45,249.5,319.0,2.15,23.75,501.5,469.48,358.64
2018,10,1,13,0,361.0,303.0,2.3,23.8,565.0,551.9,421.26
2018,10,1,13,15,353.0,295.0,2.3,23.7,545.5,557.68,426.17
2018,10,1,13,30,345.0,287.0,2.3,23.6,526.0,561.37,430.0
2018,10,1,13,45,299.5,285.5,2.3,23.5,487.0,539.39,414.39
2018,10,1,14,0,254.0,284.0,2.3,23.4,448.0,514.19,396.31
2018,10,1,14,15,296.5,259.0,2.2,23.1,440.5,535.5,414.56
2018,10,1,14,30,339.0,234.0,2.1,22.8,433.0,555.83,431.89
2018,10,1,14,45,257.5,229.5,2.0,22.55,374.5,489.79,382.54
2018,10,1,15,0,176.0,225.0,1.9,22.3,316.0,402.89,317.07
2018,10,1,15,15,163.5,204.0,1.9,22.3,283.0,374.06,296.42
2018,10,1,15,30,151.0,183.0,1.9,22.3,250.0,343.93,274.12
2018,10,1,15,45,119.5,156.0,1.7,21.75,205.0,287.81,230.82
2018,10,1,16,0,88.0,129.0,1.5,21.2,160.0,230.41,185.52
2018,10,1,16,15,94.0,107.5,1.45,20.85,136.0,212.17,171.87
2018,10,1,16,30,100.0,86.0,1.4,20.5,112.0,192.44,156.33
2018,10,1,16,45,82.0,71.0,1.3,20.15,89.5,161.58,130.16
2018,10,1,17,0,64.0,56.0,1.2,19.8,67.0,131.41,103.8
2018,10,1,17,15,32.0,34.5,1.15,19.5,40.0,64.27,46.49
2018,10,1,17,30,0.0,13.0,1.1,19.2,13.0,10.71,0.0
2018,10,1,17,45,0.0,6.5,1.1,18.9,6.5,5.55,0.0
2018,10,1,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,2,5,45,20.5,2.5,1.2,17.2,2.0,0.0,0.0
2018,10,2,6,0,41.0,5.0,1.2,17.2,4.0,0.0,0.0
2018,10,2,6,15,58.0,11.5,1.25,17.45,13.5,9.82,0.0
2018,10,2,6,30,75.0,18.0,1.3,17.7,23.0,14.47,2.78
2018,10,2,6,45,84.5,34.0,1.35,17.9,44.5,26.61,16.84
2018,10,2,7,0,94.0,50.0,1.4,18.1,66.0,39.63,28.81
2018,10,2,7,15,67.5,54.5,1.4,18.55,68.0,43.4,32.45
2018,10,2,7,30,41.0,59.0,1.4,19.0,70.0,48.39,36.95
2018,10,2,7,45,101.5,93.5,1.45,19.45,128.0,71.47,57.03
2018,10,2,8,0,162.0,128.0,1.5,19.9,186.0,94.68,76.87
2018,10,2,8,15,173.5,148.5,1.55,20.4,218.5,108.08,87.97
2018,10,2,8,30,185.0,169.0,1.6,20.9,251.0,121.07,98.56
2018,10,2,8,45,218.0,193.0,1.7,21.35,299.5,129.5,105.19
2018,10,2,9,0,251.0,217.0,1.8,21.8,348.0,142.94,115.95
2018,10,2,9,15,207.0,227.0,1.9,22.2,340.5,155.58,125.94
2018,10,2,9,30,163.0,237.0,2.0,22.6,333.0,160.55,129.53
2018,10,2,9,45,137.5,263.5,2.1,23.0,347.5,186.79,139.91
2018,10,2,10,0,112.0,290.0,2.2,23.4,362.0,221.36,165.64
2018,10,2,10,15,114.5,294.0,2.25,23.7,370.5,229.87,171.53
2018,10,2,10,30,117.0,298.0,2.3,24.0,379.0,246.28,184.26
2018,10,2,10,45,153.0,306.0,2.35,24.3,415.0,275.44,205.97
2018,10,2,11,0,189.0,314.0,2.4,24.6,451.0,308.61,231.15
2018,10,2,11,15,252.0,319.5,2.45,24.8,505.0,353.41,265.08
2018,10,2,11,30,315.0,325.0,2.5,25.0,559.0,407.67,306.28
2018,10,2,11,45,318.0,328.0,2.5,25.2,565.0,435.44,328.01
2018,10,2,12,0,321.0,331.0,2.5,25.4,571.0,462.93,349.29
2018,10,2,12,15,238.5,332.5,2.5,25.45,510.5,437.46,331.18
2018,10,2,12,30,156.0,334.0,2.5,25.5,450.0,396.86,301.32
2018,10,2,12,45,90.0,296.0,2.55,25.6,362.5,321.28,244.97
2018,10,2,13,0,24.0,258.0,2.6,25.7,275.0,237.33,180.67
2018,10,2,13,15,145.0,237.5,2.65,25.6,337.5,333.49,257.49
2018,10,2,13,30,266.0,217.0,2.7,25.5,400.0,428.89,332.2
2018,10,2,13,45,346.5,225.5,2.75,25.4,453.5,514.82,397.71
2018,10,2,14,0,427.0,234.0,2.8,25.3,507.0,620.64,476.3
2018,10,2,14,15,341.0,240.5,2.85,25.1,451.5,552.39,426.5
2018,10,2,14,30,255.0,247.0,2.9,24.9,396.0,497.33,385.89
2018,10,2,14,45,350.0,208.5,2.95,24.65,397.5,545.74,426.49
2018,10,2,15,0,445.0,170.0,3.0,24.4,399.0,612.94,479.85
2018,10,2,15,15,511.0,140.0,3.0,24.4,380.5,642.43,504.37
2018,10,2,15,30,577.0,110.0,3.0,24.4,362.0,678.11,531.77
2018,10,2,15,45,598.5,92.5,3.05,23.75,327.0,676.6,533.3
2018,10,2,16,0,620.0,75.0,3.1,23.1,292.0,671.1,531.79
2018,10,2,16,15,577.0,69.0,3.05,22.7,246.0,622.02,496.2
2018,10,2,16,30,534.0,63.0,3.0,22.3,200.0,571.66,458.2
2018,10,2,16,45,442.5,56.0,2.9,21.85,152.5,479.19,385.53
2018,10,2,17,0,351.0,49.0,2.8,21.4,105.0,388.04,310.69
2018,10,2,17,15,237.5,36.5,2.7,20.95,68.0,276.68,213.02
2018,10,2,17,30,124.0,24.0,2.6,20.5,31.0,158.08,34.77
2018,10,2,17,45,62.0,12.0,2.45,20.05,15.5,54.45,0.0
2018,10,2,18,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,5,45,17.0,2.5,0.7,17.85,2.0,0.0,0.0
2018,10,3,6,0,34.0,5.0,0.7,17.9,4.0,0.0,0.0
2018,10,3,6,15,50.5,7.0,0.75,18.05,9.0,5.97,0.0
2018,10,3,6,30,67.0,9.0,0.8,18.2,14.0,7.0,0.0
2018,10,3,6,45,136.5,17.5,0.85,18.35,37.0,13.35,5.6
2018,10,3,7,0,206.0,26.0,0.9,18.5,60.0,19.73,11.52
2018,10,3,7,15,149.5,23.0,1.0,18.7,52.5,16.69,9.05
2018,10,3,7,30,93.0,20.0,1.1,18.9,45.0,14.74,7.39
2018,10,3,7,45,46.5,30.5,1.15,19.1,43.0,25.48,16.89
2018,10,3,8,0,0.0,41.0,1.2,19.3,41.0,33.87,24.22
2018,10,3,8,15,27.0,89.5,1.3,19.55,101.5,71.68,57.04
2018,10,3,8,30,54.0,138.0,1.4,19.8,162.0,105.26,85.58
2018,10,3,8,45,96.0,155.0,1.45,20.0,203.0,112.09,91.02
2018,10,3,9,0,138.0,172.0,1.5,20.2,244.0,123.15,100.03
2018,10,3,9,15,92.5,184.5,1.55,20.45,234.5,129.94,105.35
2018,10,3,9,30,47.0,197.0,1.6,20.7,225.0,144.57,117.2
2018,10,3,9,45,60.0,229.5,1.65,20.95,267.0,170.37,130.36
2018,10,3,10,0,73.0,262.0,1.7,21.2,309.0,199.61,151.57
2018,10,3,10,15,87.0,283.5,1.7,21.4,341.5,224.69,170.0
2018,10,3,10,30,101.0,305.0,1.7,21.6,374.0,252.02,190.59
2018,10,3,10,45,149.0,308.0,1.7,21.85,413.5,275.23,207.29
2018,10,3,11,0,197.0,311.0,1.7,22.1,453.0,308.95,232.71
2018,10,3,11,15,299.5,304.5,1.7,22.15,524.0,361.25,272.01
2018,10,3,11,30,402.0,298.0,1.7,22.2,595.0,426.26,321.3
2018,10,3,11,45,446.0,280.0,1.75,22.3,611.0,464.5,351.4
2018,10,3,12,0,490.0,262.0,1.8,22.4,627.0,503.89,382.41
2018,10,3,12,15,364.0,293.0,1.9,22.35,563.0,478.51,365.09
2018,10,3,12,30,238.0,324.0,2.0,22.3,499.0,447.79,342.74
2018,10,3,12,45,281.5,307.0,2.1,22.25,511.0,479.44,368.28
2018,10,3,13,0,325.0,290.0,2.2,22.2,523.0,512.46,394.57
2018,10,3,13,15,396.0,266.5,2.25,22.05,542.0,573.17,441.34
2018,10,3,13,30,467.0,243.0,2.3,21.9,561.0,625.13,481.58
2018,10,3,13,45,519.5,211.5,2.3,21.8,552.5,654.87,505.46
2018,10,3,14,0,572.0,180.0,2.3,21.7,544.0,690.5,533.61
2018,10,3,14,15,684.0,134.0,2.3,21.6,546.0,752.61,580.6
2018,10,3,14,30,796.0,88.0,2.3,21.5,548.0,806.27,619.33
2018,10,3,14,45,781.0,84.5,2.3,21.4,509.5,801.33,617.09
2018,10,3,15,0,766.0,81.0,2.3,21.3,471.0,792.89,613.01
2018,10,3,15,15,724.5,82.5,2.3,21.3,424.5,764.0,594.23
2018,10,3,15,30,683.0,84.0,2.3,21.3,378.0,736.98,576.71
2018,10,3,15,45,550.5,86.5,2.25,21.05,305.5,624.97,496.61
2018,10,3,16,0,418.0,89.0,2.2,20.8,233.0,501.94,405.51
2018,10,3,16,15,232.0,77.0,2.15,20.6,155.0,325.97,266.6
2018,10,3,16,30,46.0,65.0,2.1,20.4,77.0,103.09,81.73
2018,10,3,16,45,147.0,51.5,2.05,20.15,76.5,200.35,163.98
2018,10,3,17,0,248.0,38.0,2.0,19.9,76.0,282.53,228.4
2018,10,3,17,15,177.5,27.5,1.9,19.55,49.5,212.3,161.97
2018,10,3,17,30,107.0,17.0,1.8,19.2,23.0,128.78,0.0
2018,10,3,17,45,53.5,8.5,1.7,18.85,11.5,45.22,0.0
2018,10,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.65,16.15,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,16.2,2.0,0.0,0.0
2018,10,4,6,15,19.5,10.0,1.8,16.4,10.0,8.54,0.0
2018,10,4,6,30,22.0,17.0,1.9,16.6,18.0,14.03,0.61
2018,10,4,6,45,19.5,31.0,2.05,16.8,33.0,25.42,15.73
2018,10,4,7,0,17.0,45.0,2.2,17.0,48.0,36.43,26.07
2018,10,4,7,15,19.5,56.5,2.25,17.15,61.0,45.57,34.49
2018,10,4,7,30,22.0,68.0,2.3,17.3,74.0,54.57,42.62
2018,10,4,7,45,11.0,65.5,2.35,17.45,68.5,54.16,42.31
2018,10,4,8,0,0.0,63.0,2.4,17.6,63.0,52.19,40.52
2018,10,4,8,15,0.0,76.0,2.45,17.8,76.0,62.96,49.83
2018,10,4,8,30,0.0,89.0,2.5,18.0,89.0,73.24,58.58
2018,10,4,8,45,7.0,126.0,2.6,18.2,129.5,101.06,82.38
2018,10,4,9,0,14.0,163.0,2.7,18.4,170.0,127.72,104.84
2018,10,4,9,15,31.5,198.0,2.8,18.6,216.0,144.11,118.34
2018,10,4,9,30,49.0,233.0,2.9,18.8,262.0,165.16,135.65
2018,10,4,9,45,56.0,244.5,3.0,18.95,279.0,178.57,138.46
2018,10,4,10,0,63.0,256.0,3.1,19.1,296.0,194.44,149.7
2018,10,4,10,15,80.5,282.0,3.25,19.2,335.5,222.25,170.61
2018,10,4,10,30,98.0,308.0,3.4,19.3,375.0,252.89,194.16
2018,10,4,10,45,87.0,313.5,3.5,19.35,374.0,264.28,203.88
2018,10,4,11,0,76.0,319.0,3.6,19.4,373.0,274.27,212.44
2018,10,4,11,15,83.0,327.5,3.7,19.45,387.5,292.45,226.94
2018,10,4,11,30,90.0,336.0,3.8,19.5,402.0,311.49,242.13
2018,10,4,11,45,162.0,336.0,3.9,19.55,455.5,359.74,279.94
2018,10,4,12,0,234.0,336.0,4.0,19.6,509.0,413.92,322.56
2018,10,4,12,15,283.0,328.5,4.05,19.55,536.5,459.76,358.89
2018,10,4,12,30,332.0,321.0,4.1,19.5,564.0,504.64,394.55
2018,10,4,12,45,358.5,305.5,4.2,19.5,564.0,529.59,415.07
2018,10,4,13,0,385.0,290.0,4.3,19.5,564.0,554.5,435.71
2018,10,4,13,15,387.5,280.0,4.3,19.4,549.0,566.57,446.23
2018,10,4,13,30,390.0,270.0,4.3,19.3,534.0,576.96,455.53
2018,10,4,13,45,433.5,240.0,4.25,19.2,522.5,613.24,484.93
2018,10,4,14,0,477.0,210.0,4.2,19.1,511.0,634.82,503.59
2018,10,4,14,15,642.5,148.5,4.15,19.05,530.5,731.53,580.19
2018,10,4,14,30,808.0,87.0,4.1,19.0,550.0,812.91,640.45
2018,10,4,14,45,796.5,84.0,4.05,18.9,513.0,811.71,640.58
2018,10,4,15,0,785.0,81.0,4.0,18.8,476.0,807.03,638.85
2018,10,4,15,15,761.0,77.5,4.0,18.8,432.0,787.4,626.19
2018,10,4,15,30,737.0,74.0,4.0,18.8,388.0,764.52,611.06
2018,10,4,15,45,671.5,75.5,3.95,18.45,335.5,713.99,575.49
2018,10,4,16,0,606.0,77.0,3.9,18.1,283.0,657.44,534.44
2018,10,4,16,15,527.0,72.0,3.85,17.8,230.5,579.34,475.06
2018,10,4,16,30,448.0,67.0,3.8,17.5,178.0,500.83,413.07
2018,10,4,16,45,400.5,55.5,3.75,17.2,137.5,440.87,363.16
2018,10,4,17,0,353.0,44.0,3.7,16.9,97.0,381.36,310.54
2018,10,4,17,15,268.0,33.0,3.65,16.5,64.0,295.13,225.76
2018,10,4,17,30,183.0,22.0,3.6,16.1,31.0,193.35,0.0
2018,10,4,17,45,91.5,11.0,3.6,15.75,15.5,74.02,0.0
2018,10,4,18,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,5,6,15,118.0,12.0,2.4,13.45,19.5,10.24,0.0
2018,10,5,6,30,236.0,24.0,2.4,14.0,39.0,20.14,1.47
2018,10,5,6,45,374.5,32.5,2.35,14.5,81.5,26.71,16.87
2018,10,5,7,0,513.0,41.0,2.3,15.0,124.0,33.4,23.62
2018,10,5,7,15,415.5,60.5,2.15,15.25,143.0,47.86,36.77
2018,10,5,7,30,318.0,80.0,2.0,15.5,162.0,58.76,46.63
2018,10,5,7,45,276.5,107.5,1.85,15.8,189.5,78.98,64.48
2018,10,5,8,0,235.0,135.0,1.7,16.1,217.0,96.04,79.26
2018,10,5,8,15,260.0,152.0,1.75,16.5,255.0,106.66,88.19
2018,10,5,8,30,285.0,169.0,1.8,16.9,293.0,116.94,96.67
2018,10,5,8,45,288.0,186.0,1.8,17.3,322.5,126.58,104.49
2018,10,5,9,0,291.0,203.0,1.8,17.7,352.0,135.85,111.91
2018,10,5,9,15,350.5,203.5,1.8,18.15,396.5,136.36,111.83
2018,10,5,9,30,410.0,204.0,1.8,18.6,441.0,128.26,104.52
2018,10,5,9,45,520.5,186.0,1.75,19.05,504.5,146.79,99.83
2018,10,5,10,0,631.0,168.0,1.7,19.5,568.0,184.24,117.32
2018,10,5,10,15,548.0,208.5,1.65,19.9,566.5,239.7,163.33
2018,10,5,10,30,465.0,249.0,1.6,20.3,565.0,285.6,203.99
2018,10,5,10,45,475.5,252.5,1.55,20.75,583.0,324.94,236.43
2018,10,5,11,0,486.0,256.0,1.5,21.2,601.0,365.02,269.39
2018,10,5,11,15,516.5,248.5,1.45,21.45,620.5,405.49,302.14
2018,10,5,11,30,547.0,241.0,1.4,21.7,640.0,447.83,335.86
2018,10,5,11,45,487.5,261.0,1.4,22.0,618.0,468.56,353.43
2018,10,5,12,0,428.0,281.0,1.4,22.3,596.0,483.27,365.63
2018,10,5,12,15,439.0,275.5,1.55,22.3,596.5,512.9,389.58
2018,10,5,12,30,450.0,270.0,1.7,22.3,597.0,541.94,412.8
2018,10,5,12,45,483.0,257.0,1.9,22.35,602.5,578.33,441.63
2018,10,5,13,0,516.0,244.0,2.1,22.4,608.0,614.87,470.45
2018,10,5,13,15,613.5,199.0,2.3,22.45,620.0,673.79,516.46
2018,10,5,13,30,711.0,154.0,2.5,22.5,632.0,729.28,559.95
2018,10,5,13,45,710.5,145.0,2.75,22.5,606.0,743.42,572.72
2018,10,5,14,0,710.0,136.0,3.0,22.5,580.0,754.35,582.69
2018,10,5,14,15,772.5,107.0,3.15,22.3,566.0,788.12,609.02
2018,10,5,14,30,835.0,78.0,3.3,22.1,552.0,814.23,629.92
2018,10,5,14,45,817.0,76.5,3.45,21.95,512.5,817.55,634.75
2018,10,5,15,0,799.0,75.0,3.6,21.8,473.0,809.1,631.42
2018,10,5,15,15,775.0,72.0,3.6,21.8,429.0,790.07,619.44
2018,10,5,15,30,751.0,69.0,3.6,21.8,385.0,767.79,605.01
2018,10,5,15,45,717.0,66.0,3.85,21.25,338.0,733.86,583.88
2018,10,5,16,0,683.0,63.0,4.1,20.7,291.0,697.32,559.8
2018,10,5,16,15,633.0,58.0,4.2,20.25,242.5,648.12,523.98
2018,10,5,16,30,583.0,53.0,4.3,19.8,194.0,593.07,481.64
2018,10,5,16,45,505.5,46.5,4.4,19.3,148.0,513.11,417.28
2018,10,5,17,0,428.0,40.0,4.5,18.8,102.0,434.5,349.92
2018,10,5,17,15,298.5,30.0,4.55,18.35,65.0,314.6,234.65
2018,10,5,17,30,169.0,20.0,4.6,17.9,28.0,177.05,0.0
2018,10,5,17,45,84.5,10.0,4.65,17.45,14.0,8.54,0.0
2018,10,5,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,6,15,120.5,11.5,3.2,14.75,18.5,9.82,0.0
2018,10,6,6,30,241.0,23.0,3.4,15.2,37.0,19.32,0.0
2018,10,6,6,45,383.5,30.5,3.55,15.65,79.0,25.06,15.26
2018,10,6,7,0,526.0,38.0,3.7,16.1,121.0,33.77,23.76
2018,10,6,7,15,460.0,55.5,3.7,16.55,147.0,44.04,33.18
2018,10,6,7,30,394.0,73.0,3.7,17.0,173.0,54.43,42.52
2018,10,6,7,45,367.0,96.0,3.75,17.5,205.0,69.53,55.79
2018,10,6,8,0,340.0,119.0,3.8,18.0,237.0,83.89,68.19
2018,10,6,8,15,373.5,132.5,3.85,18.45,279.0,91.92,74.9
2018,10,6,8,30,407.0,146.0,3.9,18.9,321.0,99.67,81.26
2018,10,6,8,45,443.0,154.5,3.95,19.4,363.5,104.02,84.6
2018,10,6,9,0,479.0,163.0,4.0,19.9,406.0,108.27,87.83
2018,10,6,9,15,512.5,168.0,4.0,20.25,446.0,110.26,89.16
2018,10,6,9,30,546.0,173.0,4.0,20.6,486.0,112.26,90.51
2018,10,6,9,45,573.0,176.0,4.0,20.95,521.5,142.88,95.26
2018,10,6,10,0,600.0,179.0,4.0,21.3,557.0,187.19,120.79
2018,10,6,10,15,619.5,181.0,4.0,21.55,585.5,232.76,154.83
2018,10,6,10,30,639.0,183.0,4.0,21.8,614.0,280.32,194.01
2018,10,6,10,45,650.5,185.5,4.05,22.05,635.0,327.68,234.73
2018,10,6,11,0,662.0,188.0,4.1,22.3,656.0,375.68,276.08
2018,10,6,11,15,665.0,191.0,4.15,22.45,667.5,421.09,315.23
2018,10,6,11,30,668.0,194.0,4.2,22.6,679.0,465.82,353.08
2018,10,6,11,45,669.0,195.0,4.2,22.75,682.5,507.03,387.42
2018,10,6,12,0,670.0,196.0,4.2,22.9,686.0,546.9,419.94
2018,10,6,12,15,666.0,196.0,4.3,23.0,680.5,581.41,448.1
2018,10,6,12,30,662.0,196.0,4.4,23.1,675.0,613.74,474.17
2018,10,6,12,45,657.5,193.0,4.45,23.2,661.5,640.71,495.85
2018,10,6,13,0,653.0,190.0,4.5,23.3,648.0,665.07,515.37
2018,10,6,13,15,646.5,185.0,4.55,23.3,627.5,683.36,530.5
2018,10,6,13,30,640.0,180.0,4.6,23.3,607.0,698.67,543.39
2018,10,6,13,45,677.5,158.0,4.65,23.35,593.5,728.74,567.82
2018,10,6,14,0,715.0,136.0,4.7,23.4,580.0,756.33,589.61
2018,10,6,14,15,800.0,103.0,4.8,23.35,574.0,804.23,625.95
2018,10,6,14,30,885.0,70.0,4.9,23.3,568.0,844.41,656.67
2018,10,6,14,45,868.5,69.0,5.0,23.25,528.0,841.32,656.5
2018,10,6,15,0,852.0,68.0,5.1,23.2,488.0,834.66,654.07
2018,10,6,15,15,829.5,65.0,5.1,23.2,442.5,816.76,642.8
2018,10,6,15,30,807.0,62.0,5.1,23.2,397.0,804.54,635.59
2018,10,6,15,45,774.0,59.5,5.15,22.85,349.0,771.94,614.1
2018,10,6,16,0,741.0,57.0,5.2,22.5,301.0,736.64,589.81
2018,10,6,16,15,690.5,53.5,5.15,22.0,251.0,682.84,550.1
2018,10,6,16,30,640.0,50.0,5.1,21.5,201.0,627.39,507.01
2018,10,6,16,45,557.0,44.0,5.0,20.95,152.5,549.39,443.54
2018,10,6,17,0,474.0,38.0,4.9,20.4,104.0,466.5,372.01
2018,10,6,17,15,333.0,29.0,4.9,19.9,66.0,338.56,243.84
2018,10,6,17,30,192.0,20.0,4.9,19.4,28.0,156.75,0.0
2018,10,6,17,45,96.0,10.0,4.9,18.9,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.9,18.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.85,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.75,17.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.7,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.65,18.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.45,18.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.25,18.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.15,18.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.2,17.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,4.35,16.45,18.5,9.82,0.0
2018,10,7,6,30,256.0,23.0,4.5,16.8,37.0,19.45,0.0
2018,10,7,6,45,402.0,30.5,4.65,17.2,80.0,25.19,15.09
2018,10,7,7,0,548.0,38.0,4.8,17.6,123.0,33.94,23.69
2018,10,7,7,15,438.0,57.5,4.95,18.0,141.0,45.7,34.38
2018,10,7,7,30,328.0,77.0,5.1,18.4,159.0,56.82,44.34
2018,10,7,7,45,288.0,103.5,5.3,18.75,187.0,76.47,61.57
2018,10,7,8,0,248.0,130.0,5.5,19.1,215.0,93.06,75.9
2018,10,7,8,15,275.5,147.0,5.45,19.5,254.0,103.82,84.94
2018,10,7,8,30,303.0,164.0,5.4,19.9,293.0,114.24,93.54
2018,10,7,8,45,322.0,179.5,5.4,20.25,330.0,123.33,100.92
2018,10,7,9,0,341.0,195.0,5.4,20.6,367.0,132.13,107.98
2018,10,7,9,15,363.0,207.0,5.35,21.0,403.0,138.71,113.08
2018,10,7,9,30,385.0,219.0,5.3,21.4,439.0,145.11,117.99
2018,10,7,9,45,410.0,226.5,5.3,21.75,472.5,163.23,116.11
2018,10,7,10,0,435.0,234.0,5.3,22.1,506.0,202.06,139.36
2018,10,7,10,15,444.5,242.5,5.2,22.4,530.5,241.82,169.16
2018,10,7,10,30,454.0,251.0,5.1,22.7,555.0,282.7,202.41
2018,10,7,10,45,479.0,250.0,5.05,22.95,579.0,322.44,235.38
2018,10,7,11,0,504.0,249.0,5.0,23.2,603.0,364.29,270.38
2018,10,7,11,15,544.5,237.5,4.95,23.45,625.5,406.28,305.23
2018,10,7,11,30,585.0,226.0,4.9,23.7,648.0,450.86,341.9
2018,10,7,11,45,587.0,226.5,4.85,23.95,651.5,488.26,372.86
2018,10,7,12,0,589.0,227.0,4.8,24.2,655.0,524.53,402.26
2018,10,7,12,15,586.5,226.5,4.75,24.35,650.0,556.0,427.64
2018,10,7,12,30,584.0,226.0,4.7,24.5,645.0,585.62,451.12
2018,10,7,12,45,593.0,217.0,4.65,24.65,636.0,617.26,475.84
2018,10,7,13,0,602.0,208.0,4.6,24.8,627.0,643.85,496.62
2018,10,7,13,15,603.0,199.5,4.6,24.9,609.0,663.11,512.08
2018,10,7,13,30,604.0,191.0,4.6,25.0,591.0,679.81,525.62
2018,10,7,13,45,647.0,167.0,4.6,25.05,579.5,711.76,551.15
2018,10,7,14,0,690.0,143.0,4.6,25.1,568.0,741.43,574.7
2018,10,7,14,15,774.5,111.0,4.6,25.1,563.0,789.38,610.18
2018,10,7,14,30,859.0,79.0,4.6,25.1,558.0,830.54,640.63
2018,10,7,14,45,841.5,77.5,4.65,25.1,518.0,834.53,645.07
2018,10,7,15,0,824.0,76.0,4.7,25.1,478.0,826.68,641.39
2018,10,7,15,15,799.0,73.0,4.7,25.1,433.0,806.92,628.9
2018,10,7,15,30,774.0,70.0,4.7,25.1,388.0,783.81,613.86
2018,10,7,15,45,742.0,65.5,4.45,24.8,339.5,749.66,589.74
2018,10,7,16,0,710.0,61.0,4.2,24.5,291.0,712.81,563.42
2018,10,7,16,15,663.0,56.0,3.95,23.9,242.0,660.37,524.86
2018,10,7,16,30,616.0,51.0,3.7,23.3,193.0,613.32,488.35
2018,10,7,16,45,540.5,44.0,3.45,22.7,146.0,534.21,424.75
2018,10,7,17,0,465.0,37.0,3.2,22.1,99.0,456.48,357.8
2018,10,7,17,15,325.0,27.5,3.1,21.55,62.0,327.94,223.77
2018,10,7,17,30,185.0,18.0,3.0,21.0,25.0,149.26,0.0
2018,10,7,17,45,92.5,9.0,2.95,20.45,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.9,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.9,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.5,3.0,17.15,18.0,9.82,0.0
2018,10,8,6,30,252.0,23.0,3.1,17.7,36.0,19.55,0.0
2018,10,8,6,45,397.5,29.5,3.2,18.25,77.0,24.38,14.18
2018,10,8,7,0,543.0,36.0,3.3,18.8,118.0,32.14,21.99
2018,10,8,7,15,444.0,55.0,3.45,19.2,138.5,43.74,32.49
2018,10,8,7,30,345.0,74.0,3.6,19.6,159.0,54.87,42.41
2018,10,8,7,45,292.5,102.0,3.75,20.05,185.0,75.52,60.41
2018,10,8,8,0,240.0,130.0,3.9,20.5,211.0,92.98,75.37
2018,10,8,8,15,260.5,147.5,3.95,20.9,247.5,103.96,84.54
2018,10,8,8,30,281.0,165.0,4.0,21.3,284.0,114.59,93.26
2018,10,8,8,45,297.5,182.0,4.1,21.7,320.0,124.51,101.27
