Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,15,8.5,2.0,2.15,14.75,2.0,0.0,0.0
2018,10,28,6,30,17.0,4.0,2.2,15.1,4.0,0.0,0.0
2018,10,28,6,45,54.0,15.0,2.25,15.4,19.0,12.8,0.0
2018,10,28,7,0,91.0,26.0,2.3,15.7,34.0,20.52,9.58
2018,10,28,7,15,222.5,39.5,2.35,16.15,75.0,30.26,20.31
2018,10,28,7,30,354.0,53.0,2.4,16.6,116.0,40.52,29.83
2018,10,28,7,45,316.0,67.5,2.45,17.0,136.0,50.37,38.79
2018,10,28,8,0,278.0,82.0,2.5,17.4,156.0,59.72,47.14
2018,10,28,8,15,209.0,111.0,2.55,17.8,172.5,80.63,65.42
2018,10,28,8,30,140.0,140.0,2.6,18.2,189.0,101.23,83.15
2018,10,28,8,45,129.5,158.0,2.7,18.6,207.5,112.59,92.67
2018,10,28,9,0,119.0,176.0,2.8,19.0,226.0,123.59,101.76
2018,10,28,9,15,156.0,189.5,2.85,19.3,261.5,132.41,108.92
2018,10,28,9,30,193.0,203.0,2.9,19.6,297.0,141.04,115.86
2018,10,28,9,45,256.0,210.5,2.95,19.9,343.5,139.55,114.22
2018,10,28,10,0,319.0,218.0,3.0,20.2,390.0,168.73,122.23
2018,10,28,10,15,326.0,228.0,3.1,20.4,410.5,200.44,143.42
2018,10,28,10,30,333.0,238.0,3.2,20.6,431.0,232.96,168.55
2018,10,28,10,45,344.5,244.5,3.3,20.8,449.5,264.88,194.65
2018,10,28,11,0,356.0,251.0,3.4,21.0,468.0,297.76,222.2
2018,10,28,11,15,352.5,256.5,3.5,21.1,474.0,325.64,246.46
2018,10,28,11,30,349.0,262.0,3.6,21.2,480.0,352.73,269.86
2018,10,28,11,45,348.5,263.0,3.7,21.3,481.5,376.69,290.5
2018,10,28,12,0,348.0,264.0,3.8,21.4,483.0,399.83,310.21
2018,10,28,12,15,300.5,266.0,3.9,21.4,454.0,398.23,310.75
2018,10,28,12,30,253.0,268.0,4.0,21.4,425.0,392.04,307.23
2018,10,28,12,45,272.5,253.5,4.1,21.4,419.0,406.74,320.14
2018,10,28,13,0,292.0,239.0,4.2,21.4,413.0,421.16,332.82
2018,10,28,13,15,335.5,228.0,4.25,21.3,421.5,454.63,360.51
2018,10,28,13,30,379.0,217.0,4.3,21.2,430.0,488.99,388.88
2018,10,28,13,45,416.5,196.5,4.35,21.1,419.5,523.75,417.47
2018,10,28,14,0,454.0,176.0,4.4,21.0,409.0,544.74,435.87
2018,10,28,14,15,349.0,175.0,4.4,20.8,347.0,461.28,371.87
2018,10,28,14,30,244.0,174.0,4.4,20.6,285.0,389.58,315.41
2018,10,28,14,45,250.0,161.0,4.4,20.4,266.0,387.17,315.15
2018,10,28,15,0,256.0,148.0,4.4,20.2,247.0,383.6,313.66
2018,10,28,15,15,269.0,130.0,4.4,20.2,223.0,377.83,310.24
2018,10,28,15,30,282.0,112.0,4.4,20.2,199.0,370.34,305.11
2018,10,28,15,45,240.0,97.0,4.35,19.5,162.5,322.44,266.37
2018,10,28,16,0,198.0,82.0,4.3,18.8,126.0,274.13,226.13
2018,10,28,16,15,168.0,65.0,4.2,18.45,96.0,231.77,189.41
2018,10,28,16,30,138.0,48.0,4.1,18.1,66.0,189.24,150.99
2018,10,28,16,45,119.0,33.0,4.0,17.7,44.0,159.39,111.04
2018,10,28,17,0,100.0,18.0,3.9,17.3,22.0,85.13,0.0
2018,10,28,17,15,50.0,9.0,3.85,17.0,11.0,7.68,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,15,9.0,2.0,3.55,13.1,2.0,0.0,0.0
2018,10,29,6,30,18.0,4.0,3.5,13.4,4.0,0.0,0.0
2018,10,29,6,45,65.5,17.0,3.5,13.7,21.5,14.51,0.0
2018,10,29,7,0,113.0,30.0,3.5,14.0,39.0,23.4,11.13
2018,10,29,7,15,187.5,44.5,3.5,14.35,71.5,33.88,23.49
2018,10,29,7,30,262.0,59.0,3.5,14.7,104.0,44.48,33.48
2018,10,29,7,45,311.0,72.0,3.5,15.05,141.5,53.62,41.93
2018,10,29,8,0,360.0,85.0,3.5,15.4,179.0,62.54,50.0
2018,10,29,8,15,326.5,104.0,3.6,15.6,201.5,74.65,60.74
2018,10,29,8,30,293.0,123.0,3.7,15.8,224.0,89.13,73.39
2018,10,29,8,45,269.5,145.5,3.75,16.05,247.0,102.85,85.19
2018,10,29,9,0,246.0,168.0,3.8,16.3,270.0,115.99,96.35
2018,10,29,9,15,223.5,186.5,3.85,16.55,286.0,131.54,109.48
2018,10,29,9,30,201.0,205.0,3.9,16.8,302.0,142.12,118.21
2018,10,29,9,45,217.5,218.0,3.95,17.0,329.0,150.01,124.6
2018,10,29,10,0,234.0,231.0,4.0,17.2,356.0,175.67,132.4
2018,10,29,10,15,287.0,233.5,4.0,17.35,394.0,198.08,145.17
2018,10,29,10,30,340.0,236.0,4.0,17.5,432.0,231.91,169.7
2018,10,29,10,45,398.0,227.0,4.0,17.7,463.0,264.26,194.76
2018,10,29,11,0,456.0,218.0,4.0,17.9,494.0,300.97,224.73
2018,10,29,11,15,558.5,188.0,3.95,18.05,531.0,343.15,258.98
2018,10,29,11,30,661.0,158.0,3.9,18.2,568.0,395.15,301.93
2018,10,29,11,45,713.0,140.5,3.9,18.35,584.5,440.15,340.44
2018,10,29,12,0,765.0,123.0,3.9,18.5,601.0,488.25,381.08
2018,10,29,12,15,766.5,121.5,3.9,18.75,596.5,524.7,412.16
2018,10,29,12,30,768.0,120.0,3.9,19.0,592.0,559.13,441.04
2018,10,29,12,45,682.0,144.5,3.9,19.25,557.0,565.1,447.03
2018,10,29,13,0,596.0,169.0,3.9,19.5,522.0,562.59,445.93
2018,10,29,13,15,548.0,177.5,3.85,19.7,493.0,557.38,442.96
2018,10,29,13,30,500.0,186.0,3.8,19.9,464.0,553.54,440.56
2018,10,29,13,45,570.0,156.5,3.8,20.15,458.5,590.86,471.31
2018,10,29,14,0,640.0,127.0,3.8,20.4,453.0,635.51,507.08
2018,10,29,14,15,736.5,96.5,3.8,20.4,447.5,689.31,549.69
2018,10,29,14,30,833.0,66.0,3.8,20.4,442.0,730.05,580.8
2018,10,29,14,45,811.0,64.0,3.8,20.4,403.0,728.53,580.64
2018,10,29,15,0,789.0,62.0,3.8,20.4,364.0,716.56,572.86
2018,10,29,15,15,756.5,59.0,3.8,20.4,320.5,691.77,555.23
2018,10,29,15,30,724.0,56.0,3.8,20.4,277.0,663.93,534.67
2018,10,29,15,45,675.0,52.0,3.95,20.0,231.5,619.23,501.35
2018,10,29,16,0,626.0,48.0,4.1,19.6,186.0,572.29,464.29
2018,10,29,16,15,546.5,42.0,4.1,18.85,141.5,505.89,409.67
2018,10,29,16,30,467.0,36.0,4.1,18.1,97.0,433.7,345.93
2018,10,29,16,45,327.0,27.5,4.1,17.4,61.5,313.65,214.14
2018,10,29,17,0,187.0,19.0,4.1,16.7,26.0,146.04,0.0
2018,10,29,17,15,93.5,9.5,4.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,3.95,12.65,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,4.0,12.9,7.0,0.0,0.0
2018,10,30,6,45,234.0,18.0,4.1,13.15,32.0,15.36,0.0
2018,10,30,7,0,388.0,27.0,4.2,13.4,57.0,22.75,9.87
2018,10,30,7,15,495.0,33.5,4.4,13.9,99.5,30.21,20.28
2018,10,30,7,30,602.0,40.0,4.6,14.4,142.0,35.72,25.79
2018,10,30,7,45,478.0,59.5,4.8,14.95,156.0,47.23,36.27
2018,10,30,8,0,354.0,79.0,5.0,15.5,170.0,58.32,46.23
2018,10,30,8,15,305.5,104.5,5.05,16.0,193.5,77.28,62.97
2018,10,30,8,30,257.0,130.0,5.1,16.5,217.0,93.15,76.75
2018,10,30,8,45,286.0,143.5,5.2,17.0,252.0,101.81,84.05
2018,10,30,9,0,315.0,157.0,5.3,17.5,287.0,110.26,91.06
2018,10,30,9,15,338.5,169.0,5.15,18.0,320.0,117.54,96.96
2018,10,30,9,30,362.0,181.0,5.0,18.5,353.0,124.66,102.65
2018,10,30,9,45,385.0,188.5,4.9,18.95,382.5,129.01,105.96
2018,10,30,10,0,408.0,196.0,4.8,19.4,412.0,153.97,108.89
2018,10,30,10,15,427.0,200.5,4.75,19.8,436.0,188.95,130.89
2018,10,30,10,30,446.0,205.0,4.7,20.2,460.0,225.83,158.88
2018,10,30,10,45,466.5,207.0,4.65,20.55,480.5,263.02,189.39
2018,10,30,11,0,487.0,209.0,4.6,20.9,501.0,301.84,222.2
2018,10,30,11,15,487.5,213.0,4.55,21.15,509.5,336.88,252.89
2018,10,30,11,30,488.0,217.0,4.5,21.4,518.0,371.24,282.67
2018,10,30,11,45,488.0,217.5,4.45,21.7,519.5,401.75,308.92
2018,10,30,12,0,488.0,218.0,4.4,22.0,521.0,431.14,333.76
2018,10,30,12,15,491.0,215.5,4.4,22.1,517.5,458.26,356.76
2018,10,30,12,30,494.0,213.0,4.4,22.2,514.0,484.12,378.43
2018,10,30,12,45,511.0,201.5,4.4,22.35,507.0,508.71,398.98
2018,10,30,13,0,528.0,190.0,4.4,22.5,500.0,532.24,418.57
2018,10,30,13,15,533.5,180.5,4.4,22.55,484.5,548.86,432.85
2018,10,30,13,30,539.0,171.0,4.4,22.6,469.0,563.46,445.55
2018,10,30,13,45,604.5,144.5,4.35,22.65,463.0,608.02,481.36
2018,10,30,14,0,670.0,118.0,4.3,22.7,457.0,645.47,511.86
2018,10,30,14,15,762.0,91.0,4.3,22.6,451.5,696.02,551.71
2018,10,30,14,30,854.0,64.0,4.3,22.5,446.0,740.6,585.77
2018,10,30,14,45,821.5,61.5,4.25,22.45,402.0,723.25,573.84
2018,10,30,15,0,789.0,59.0,4.2,22.4,358.0,709.76,564.96
2018,10,30,15,15,755.5,56.5,4.2,22.4,314.5,684.93,547.27
2018,10,30,15,30,722.0,54.0,4.2,22.4,271.0,657.1,526.66
2018,10,30,15,45,660.0,52.5,4.15,21.65,225.5,605.71,488.3
2018,10,30,16,0,598.0,51.0,4.1,20.9,180.0,559.1,451.62
2018,10,30,16,15,524.5,43.0,3.95,20.0,136.0,488.84,393.95
2018,10,30,16,30,451.0,35.0,3.8,19.1,92.0,419.05,331.8
2018,10,30,16,45,327.5,27.0,3.65,18.2,59.0,309.69,200.25
2018,10,30,17,0,204.0,19.0,3.5,17.3,26.0,157.15,0.0
2018,10,30,17,15,102.0,9.5,3.6,16.95,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,2.15,13.45,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,2.1,13.7,6.0,0.0,0.0
2018,10,31,6,45,139.5,17.0,2.0,13.95,23.5,14.51,0.0
2018,10,31,7,0,208.0,26.0,1.9,14.2,41.0,20.27,7.22
2018,10,31,7,15,299.0,37.5,2.05,14.85,77.5,30.61,20.46
2018,10,31,7,30,390.0,49.0,2.2,15.5,114.0,39.49,28.94
2018,10,31,7,45,437.0,59.0,2.3,16.15,153.0,46.69,35.61
2018,10,31,8,0,484.0,69.0,2.4,16.8,192.0,53.7,41.92
2018,10,31,8,15,434.5,89.5,2.5,17.2,215.5,65.72,52.5
2018,10,31,8,30,385.0,110.0,2.6,17.6,239.0,78.52,63.61
2018,10,31,8,45,396.5,124.0,2.75,18.05,272.0,87.04,70.81
2018,10,31,9,0,408.0,138.0,2.9,18.5,305.0,95.28,77.68
2018,10,31,9,15,388.5,157.0,3.0,18.9,327.5,106.11,86.71
2018,10,31,9,30,369.0,176.0,3.1,19.3,350.0,121.86,99.83
2018,10,31,9,45,379.0,188.0,3.15,19.7,377.0,128.69,105.26
2018,10,31,10,0,389.0,200.0,3.2,20.1,404.0,159.39,113.77
2018,10,31,10,15,407.0,205.0,3.25,20.55,427.5,188.4,130.76
2018,10,31,10,30,425.0,210.0,3.3,21.0,451.0,224.37,157.7
2018,10,31,10,45,481.0,199.5,3.35,21.4,480.0,259.65,184.94
2018,10,31,11,0,537.0,189.0,3.4,21.8,509.0,299.65,217.43
2018,10,31,11,15,489.0,209.0,3.45,22.15,504.0,332.87,247.84
2018,10,31,11,30,441.0,229.0,3.5,22.5,499.0,361.18,273.41
2018,10,31,11,45,442.5,229.5,3.5,22.9,501.0,390.37,298.09
2018,10,31,12,0,444.0,230.0,3.5,23.3,503.0,418.68,321.6
2018,10,31,12,15,492.5,211.0,3.45,23.5,511.5,453.52,349.96
2018,10,31,12,30,541.0,192.0,3.4,23.7,520.0,489.78,379.27
2018,10,31,12,45,599.5,168.0,3.35,23.95,524.0,533.46,413.89
2018,10,31,13,0,658.0,144.0,3.3,24.2,528.0,573.61,445.69
2018,10,31,13,15,693.0,127.0,3.3,24.25,518.5,605.13,471.19
2018,10,31,13,30,728.0,110.0,3.3,24.3,509.0,635.0,495.4
2018,10,31,13,45,606.0,136.0,3.3,24.4,456.5,598.26,468.14
2018,10,31,14,0,484.0,162.0,3.3,24.5,404.0,546.89,429.75
2018,10,31,14,15,427.5,162.0,3.35,24.45,365.0,518.16,409.22
2018,10,31,14,30,371.0,162.0,3.4,24.4,326.0,469.92,373.61
2018,10,31,14,45,394.0,142.0,3.45,24.35,302.0,490.02,390.78
2018,10,31,15,0,417.0,122.0,3.5,24.3,278.0,491.64,393.79
2018,10,31,15,15,450.5,102.0,3.5,24.3,252.0,498.72,400.82
2018,10,31,15,30,484.0,82.0,3.5,24.3,226.0,509.9,410.28
2018,10,31,15,45,450.5,71.5,3.2,23.6,188.0,471.54,380.3
2018,10,31,16,0,417.0,61.0,2.9,22.9,150.0,431.53,347.72
2018,10,31,16,15,350.0,50.5,2.75,22.1,112.5,361.47,289.83
2018,10,31,16,30,283.0,40.0,2.6,21.3,75.0,298.7,233.68
2018,10,31,16,45,206.0,28.0,2.5,20.45,47.5,222.06,131.75
2018,10,31,17,0,129.0,16.0,2.4,19.6,20.0,102.34,0.0
2018,10,31,17,15,64.5,8.0,2.35,19.3,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.7,15.4,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,1.7,15.6,5.0,0.0,0.0
2018,11,1,6,45,126.0,16.5,1.75,15.8,22.0,14.08,0.0
2018,11,1,7,0,188.0,26.0,1.8,16.0,39.0,20.24,5.92
2018,11,1,7,15,240.0,40.0,1.95,16.5,70.0,30.78,20.33
2018,11,1,7,30,292.0,54.0,2.1,17.0,101.0,41.06,30.06
2018,11,1,7,45,322.0,67.5,2.3,17.45,135.0,50.6,38.79
2018,11,1,8,0,352.0,81.0,2.5,17.9,169.0,59.84,47.08
2018,11,1,8,15,378.5,94.0,2.45,18.35,205.0,68.43,54.62
2018,11,1,8,30,405.0,107.0,2.4,18.8,241.0,76.76,61.77
2018,11,1,8,45,436.5,117.0,2.4,19.25,278.5,82.9,66.89
2018,11,1,9,0,468.0,127.0,2.4,19.7,316.0,88.9,71.81
2018,11,1,9,15,509.0,131.0,2.4,20.25,354.0,91.01,73.31
2018,11,1,9,30,550.0,135.0,2.4,20.8,392.0,93.17,74.83
2018,11,1,9,45,537.5,148.5,2.45,21.35,413.5,100.55,80.78
2018,11,1,10,0,525.0,162.0,2.5,21.9,435.0,136.88,91.48
2018,11,1,10,15,558.5,160.5,2.5,22.4,463.5,175.13,113.07
2018,11,1,10,30,592.0,159.0,2.5,22.9,492.0,217.69,144.01
2018,11,1,10,45,595.0,163.0,2.55,23.4,506.5,259.25,178.49
2018,11,1,11,0,598.0,167.0,2.6,23.9,521.0,300.53,213.84
2018,11,1,11,15,587.0,174.0,2.6,24.3,526.0,339.17,247.55
2018,11,1,11,30,576.0,181.0,2.6,24.7,531.0,372.95,276.97
2018,11,1,11,45,582.0,180.0,2.65,25.1,534.5,411.22,308.89
2018,11,1,12,0,588.0,179.0,2.7,25.5,538.0,445.75,337.39
2018,11,1,12,15,600.5,173.0,2.7,25.8,537.0,478.25,363.9
2018,11,1,12,30,613.0,167.0,2.7,26.1,536.0,509.85,389.28
2018,11,1,12,45,601.0,167.0,2.7,26.35,522.0,531.36,406.76
2018,11,1,13,0,589.0,167.0,2.7,26.6,508.0,550.04,421.84
2018,11,1,13,15,573.5,164.5,2.65,26.8,486.5,555.38,427.0
2018,11,1,13,30,558.0,162.0,2.6,27.0,465.0,563.39,433.86
2018,11,1,13,45,651.0,126.5,2.55,27.15,463.0,617.94,475.93
2018,11,1,14,0,744.0,91.0,2.5,27.3,461.0,661.16,509.4
2018,11,1,14,15,774.0,78.0,2.45,27.25,439.5,684.57,526.7
2018,11,1,14,30,804.0,65.0,2.4,27.2,418.0,704.85,541.88
2018,11,1,14,45,770.5,64.0,2.4,27.15,377.0,688.72,531.42
2018,11,1,15,0,737.0,63.0,2.4,27.1,336.0,669.1,518.51
2018,11,1,15,15,677.0,62.5,2.4,27.1,289.5,626.38,488.31
2018,11,1,15,30,617.0,62.0,2.4,27.1,243.0,586.01,459.02
2018,11,1,15,45,549.5,57.5,2.3,26.05,198.5,528.51,417.07
2018,11,1,16,0,482.0,53.0,2.2,25.0,154.0,469.69,372.06
2018,11,1,16,15,348.0,47.5,2.2,24.1,110.5,359.23,284.35
2018,11,1,16,30,214.0,42.0,2.2,23.2,67.0,251.76,193.72
2018,11,1,16,45,143.0,28.0,2.25,22.35,41.5,175.43,92.87
2018,11,1,17,0,72.0,14.0,2.3,21.5,16.0,61.21,0.0
2018,11,1,17,15,36.0,7.0,2.35,21.0,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.45,19.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.1,15.1,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.1,15.2,5.0,0.0,0.0
2018,11,2,6,45,171.5,16.5,1.05,15.3,25.5,14.08,0.0
2018,11,2,7,0,296.0,26.0,1.0,15.4,46.0,21.96,5.28
2018,11,2,7,15,411.0,33.5,1.05,15.75,85.5,27.67,17.67
2018,11,2,7,30,526.0,41.0,1.1,16.1,125.0,33.51,23.6
2018,11,2,7,45,416.5,59.0,1.15,16.45,139.0,46.84,35.66
2018,11,2,8,0,307.0,77.0,1.2,16.8,153.0,56.74,44.57
2018,11,2,8,15,277.0,100.5,1.25,17.25,179.0,74.38,60.06
2018,11,2,8,30,247.0,124.0,1.3,17.7,205.0,89.27,72.91
2018,11,2,8,45,275.5,138.0,1.35,18.15,239.5,98.32,80.5
2018,11,2,9,0,304.0,152.0,1.4,18.6,274.0,107.15,87.79
2018,11,2,9,15,324.5,165.0,1.45,19.2,306.0,115.07,94.15
2018,11,2,9,30,345.0,178.0,1.5,19.8,338.0,122.79,100.28
2018,11,2,9,45,362.0,187.5,1.55,20.45,365.5,128.27,104.43
2018,11,2,10,0,379.0,197.0,1.6,21.1,393.0,154.68,110.37
2018,11,2,10,15,399.5,203.0,1.7,21.6,418.0,183.96,126.89
2018,11,2,10,30,420.0,209.0,1.8,22.1,443.0,220.42,153.52
2018,11,2,10,45,447.0,209.0,1.9,22.55,465.0,256.06,181.59
2018,11,2,11,0,474.0,209.0,2.0,23.0,487.0,293.94,212.55
2018,11,2,11,15,566.0,181.5,2.15,23.3,519.0,333.88,244.29
2018,11,2,11,30,658.0,154.0,2.3,23.6,551.0,382.79,283.79
2018,11,2,11,45,685.0,147.0,2.45,23.85,561.5,425.12,319.44
2018,11,2,12,0,712.0,140.0,2.6,24.1,572.0,468.0,355.09
2018,11,2,12,15,707.5,139.5,2.75,24.15,565.5,500.95,383.19
2018,11,2,12,30,703.0,139.0,2.9,24.2,559.0,531.58,409.06
2018,11,2,12,45,699.5,134.0,3.0,24.3,544.0,556.04,429.79
2018,11,2,13,0,696.0,129.0,3.1,24.4,529.0,577.83,448.24
2018,11,2,13,15,637.0,141.5,3.15,24.3,497.5,578.4,450.28
2018,11,2,13,30,578.0,154.0,3.2,24.2,466.0,573.18,447.77
2018,11,2,13,45,609.5,138.0,3.2,24.1,452.0,598.27,468.78
2018,11,2,14,0,641.0,122.0,3.2,24.0,438.0,621.47,488.21
2018,11,2,14,15,722.0,97.0,3.2,23.9,429.5,668.54,525.7
2018,11,2,14,30,803.0,72.0,3.2,23.8,421.0,709.87,556.92
2018,11,2,14,45,782.0,68.5,3.15,23.65,382.5,700.32,550.87
2018,11,2,15,0,761.0,65.0,3.1,23.5,344.0,687.34,542.46
2018,11,2,15,15,712.5,63.0,3.1,23.5,298.5,651.8,516.87
2018,11,2,15,30,664.0,61.0,3.1,23.5,253.0,618.52,492.21
2018,11,2,15,45,537.0,60.5,2.9,22.9,198.5,520.93,417.95
2018,11,2,16,0,410.0,60.0,2.7,22.3,144.0,421.74,339.62
2018,11,2,16,15,327.0,50.0,2.7,21.55,106.0,342.07,274.03
2018,11,2,16,30,244.0,40.0,2.7,20.8,68.0,269.96,209.31
2018,11,2,16,45,161.5,26.5,2.7,20.05,41.5,183.82,86.3
2018,11,2,17,0,79.0,13.0,2.7,19.3,15.0,64.89,0.0
2018,11,2,17,15,39.5,6.5,2.85,18.9,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,3.5,2.15,14.45,2.5,0.0,0.0
2018,11,3,6,30,67.0,7.0,2.1,14.7,5.0,0.0,0.0
2018,11,3,6,45,143.5,14.5,2.0,14.95,20.5,12.38,0.0
2018,11,3,7,0,220.0,22.0,1.9,15.2,36.0,18.22,1.64
2018,11,3,7,15,366.0,32.0,2.1,15.9,78.5,26.29,16.33
2018,11,3,7,30,512.0,42.0,2.3,16.6,121.0,34.38,24.22
2018,11,3,7,45,422.0,57.5,2.5,17.3,137.5,45.74,34.51
2018,11,3,8,0,332.0,73.0,2.7,18.0,154.0,54.13,42.03
2018,11,3,8,15,276.0,99.5,2.8,18.5,175.5,73.7,59.17
2018,11,3,8,30,220.0,126.0,2.9,19.0,197.0,90.26,73.45
2018,11,3,8,45,258.5,139.0,3.0,19.45,233.5,98.76,80.58
2018,11,3,9,0,297.0,152.0,3.1,19.9,270.0,107.08,87.44
2018,11,3,9,15,337.0,161.0,3.15,20.5,306.5,112.85,91.98
2018,11,3,9,30,377.0,170.0,3.2,21.1,343.0,118.53,96.39
2018,11,3,9,45,398.5,178.0,3.2,21.65,372.0,117.46,95.07
2018,11,3,10,0,420.0,186.0,3.2,22.2,401.0,143.76,100.82
2018,11,3,10,15,448.0,188.0,3.25,22.75,427.5,178.2,120.39
2018,11,3,10,30,476.0,190.0,3.3,23.3,454.0,215.39,147.12
2018,11,3,10,45,493.5,191.5,3.3,23.8,472.5,252.46,176.89
2018,11,3,11,0,511.0,193.0,3.3,24.3,491.0,290.75,208.78
2018,11,3,11,15,571.5,178.0,3.3,24.65,516.5,331.21,241.82
2018,11,3,11,30,632.0,163.0,3.3,25.0,542.0,378.52,280.51
2018,11,3,11,45,623.5,167.0,3.3,25.35,541.5,414.13,311.04
2018,11,3,12,0,615.0,171.0,3.3,25.7,541.0,447.66,339.24
2018,11,3,12,15,635.5,161.5,3.3,25.9,541.0,481.9,367.52
2018,11,3,12,30,656.0,152.0,3.3,26.1,541.0,515.59,394.98
2018,11,3,12,45,546.0,178.5,3.25,26.3,497.5,500.7,385.2
2018,11,3,13,0,436.0,205.0,3.2,26.5,454.0,482.28,371.95
2018,11,3,13,15,416.5,201.5,3.2,26.5,432.0,486.0,376.15
2018,11,3,13,30,397.0,198.0,3.2,26.5,410.0,486.96,378.02
2018,11,3,13,45,515.5,157.0,3.2,26.55,418.0,543.2,423.14
2018,11,3,14,0,634.0,116.0,3.2,26.6,426.0,607.63,473.63
2018,11,3,14,15,616.5,112.0,3.2,26.4,396.0,605.34,473.38
2018,11,3,14,30,599.0,108.0,3.2,26.2,366.0,599.93,471.08
2018,11,3,14,45,555.5,105.0,3.15,26.0,326.5,572.9,452.12
2018,11,3,15,0,512.0,102.0,3.1,25.8,287.0,535.39,425.11
2018,11,3,15,15,467.5,93.5,3.1,25.8,246.5,496.28,395.94
2018,11,3,15,30,423.0,85.0,3.1,25.8,206.0,455.31,364.4
2018,11,3,15,45,388.5,73.5,2.95,24.35,169.5,416.53,335.26
2018,11,3,16,0,354.0,62.0,2.8,22.9,133.0,376.73,303.56
2018,11,3,16,15,325.5,48.5,2.75,21.9,100.5,337.85,270.14
2018,11,3,16,30,297.0,35.0,2.7,20.9,68.0,301.38,232.57
2018,11,3,16,45,233.5,26.0,2.6,19.95,44.0,227.69,88.81
2018,11,3,17,0,170.0,17.0,2.5,19.0,20.0,129.74,0.0
2018,11,3,17,15,85.0,8.5,2.45,18.6,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,4,6,45,83.0,11.5,2.3,12.5,16.5,9.82,0.0
2018,11,4,7,0,166.0,23.0,2.3,12.6,33.0,17.92,0.0
2018,11,4,7,15,251.0,35.0,2.4,13.1,65.5,27.11,17.06
2018,11,4,7,30,336.0,47.0,2.5,13.6,98.0,38.03,27.68
2018,11,4,7,45,346.0,62.0,2.55,14.1,130.0,46.88,35.95
2018,11,4,8,0,356.0,77.0,2.6,14.6,162.0,57.2,45.33
2018,11,4,8,15,396.0,87.5,2.55,15.1,199.5,64.26,51.64
2018,11,4,8,30,436.0,98.0,2.5,15.6,237.0,71.16,57.64
2018,11,4,8,45,432.5,113.5,2.4,16.05,267.0,80.82,65.97
2018,11,4,9,0,429.0,129.0,2.3,16.5,297.0,90.13,73.86
2018,11,4,9,15,433.5,142.0,2.35,17.05,326.0,97.61,80.04
2018,11,4,9,30,438.0,155.0,2.4,17.6,355.0,104.88,85.96
2018,11,4,9,45,513.0,147.0,2.4,18.15,396.5,99.73,81.16
2018,11,4,10,0,588.0,139.0,2.4,18.7,438.0,121.37,80.26
2018,11,4,10,15,613.5,138.5,2.5,19.05,463.5,161.85,102.31
2018,11,4,10,30,639.0,138.0,2.6,19.4,489.0,204.72,133.67
2018,11,4,10,45,640.5,143.5,2.65,19.75,504.5,249.11,171.01
2018,11,4,11,0,642.0,149.0,2.7,20.1,520.0,293.05,209.39
2018,11,4,11,15,651.0,150.0,2.8,20.3,531.5,335.13,246.5
2018,11,4,11,30,660.0,151.0,2.9,20.5,543.0,376.99,283.18
2018,11,4,11,45,745.5,123.5,3.0,20.75,568.0,425.63,323.76
2018,11,4,12,0,831.0,96.0,3.1,21.0,593.0,479.63,368.48
2018,11,4,12,15,832.5,94.0,3.25,21.05,588.0,517.34,401.18
2018,11,4,12,30,834.0,92.0,3.4,21.1,583.0,552.85,431.63
2018,11,4,12,45,786.0,104.0,3.55,21.2,558.5,571.34,448.36
2018,11,4,13,0,738.0,116.0,3.7,21.3,534.0,585.62,461.34
2018,11,4,13,15,793.0,97.5,3.8,21.25,531.5,627.53,495.95
2018,11,4,13,30,848.0,79.0,3.9,21.2,529.0,669.66,530.44
2018,11,4,13,45,814.0,85.0,4.0,21.15,499.0,676.46,537.36
2018,11,4,14,0,780.0,91.0,4.1,21.1,469.0,678.83,540.98
2018,11,4,14,15,809.5,79.0,4.15,20.95,447.0,703.35,560.83
2018,11,4,14,30,839.0,67.0,4.2,20.8,425.0,724.77,578.26
2018,11,4,14,45,800.5,67.0,4.25,20.65,382.5,706.77,566.26
2018,11,4,15,0,762.0,67.0,4.3,20.5,340.0,685.0,551.34
2018,11,4,15,15,672.0,68.0,4.3,20.5,286.5,626.71,507.61
2018,11,4,15,30,582.0,69.0,4.3,20.5,233.0,561.82,457.67
2018,11,4,15,45,477.5,65.5,4.25,19.7,184.5,478.07,392.28
2018,11,4,16,0,373.0,62.0,4.2,18.9,136.0,389.94,320.09
2018,11,4,16,15,298.0,49.5,4.15,18.25,98.5,318.65,258.94
2018,11,4,16,30,223.0,37.0,4.1,17.6,61.0,249.39,193.72
2018,11,4,16,45,139.0,23.5,4.0,16.95,36.0,159.01,44.31
2018,11,4,17,0,55.0,10.0,3.9,16.3,11.0,45.65,0.0
2018,11,4,17,15,27.5,5.0,3.9,16.0,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.75,13.15,18.5,9.82,0.0
2018,11,5,7,0,254.0,23.0,2.8,13.4,37.0,19.42,0.0
2018,11,5,7,15,396.0,29.5,2.85,13.85,76.5,24.36,14.52
2018,11,5,7,30,538.0,36.0,2.9,14.3,116.0,32.19,22.45
2018,11,5,7,45,516.5,46.5,3.0,14.7,144.5,37.31,27.39
2018,11,5,8,0,495.0,57.0,3.1,15.1,173.0,44.65,34.11
2018,11,5,8,15,354.5,89.5,3.1,15.6,181.5,65.39,52.53
2018,11,5,8,30,214.0,122.0,3.1,16.1,190.0,87.67,72.05
2018,11,5,8,45,242.5,137.0,3.1,16.55,223.5,97.36,80.32
2018,11,5,9,0,271.0,152.0,3.1,17.0,257.0,106.8,88.25
2018,11,5,9,15,292.5,164.5,3.1,17.6,288.0,114.44,94.46
2018,11,5,9,30,314.0,177.0,3.1,18.2,319.0,121.91,100.45
2018,11,5,9,45,334.5,186.5,3.05,18.8,347.0,127.45,104.73
2018,11,5,10,0,355.0,196.0,3.0,19.4,375.0,149.39,109.09
2018,11,5,10,15,377.0,201.5,3.0,19.85,400.0,181.02,127.27
2018,11,5,10,30,399.0,207.0,3.0,20.3,425.0,211.98,149.39
2018,11,5,10,45,412.5,211.0,2.95,20.75,442.5,246.07,176.8
2018,11,5,11,0,426.0,215.0,2.9,21.2,460.0,281.19,206.06
2018,11,5,11,15,417.0,222.0,2.85,21.5,465.0,312.3,233.19
2018,11,5,11,30,408.0,229.0,2.8,21.8,470.0,342.03,258.86
2018,11,5,11,45,411.5,229.5,2.8,22.1,473.0,370.31,282.83
2018,11,5,12,0,415.0,230.0,2.8,22.4,476.0,397.95,305.92
2018,11,5,12,15,420.0,226.0,2.85,22.5,473.0,421.77,326.09
2018,11,5,12,30,425.0,222.0,2.9,22.6,470.0,444.61,345.26
2018,11,5,12,45,454.5,208.0,2.9,22.7,468.0,471.43,367.35
2018,11,5,13,0,484.0,194.0,2.9,22.8,466.0,498.08,389.22
2018,11,5,13,15,496.0,183.0,3.0,22.8,453.0,515.97,404.66
2018,11,5,13,30,508.0,172.0,3.1,22.8,440.0,532.26,418.89
2018,11,5,13,45,578.5,144.0,3.15,22.8,434.0,575.96,454.28
2018,11,5,14,0,649.0,116.0,3.2,22.8,428.0,613.66,485.14
2018,11,5,14,15,743.5,89.0,3.2,22.65,422.0,666.93,527.54
2018,11,5,14,30,838.0,62.0,3.2,22.5,416.0,708.12,558.89
2018,11,5,14,45,813.5,60.0,3.25,22.35,377.0,704.82,557.74
2018,11,5,15,0,789.0,58.0,3.3,22.2,338.0,691.41,549.22
2018,11,5,15,15,753.5,55.0,3.3,22.2,295.0,665.1,530.17
2018,11,5,15,30,718.0,52.0,3.3,22.2,252.0,635.78,508.05
2018,11,5,15,45,663.5,48.5,3.25,21.3,207.5,588.82,472.72
2018,11,5,16,0,609.0,45.0,3.2,20.4,163.0,539.5,433.34
2018,11,5,16,15,515.0,39.0,3.2,19.5,120.0,465.71,371.99
2018,11,5,16,30,421.0,33.0,3.2,18.6,77.0,385.45,295.07
2018,11,5,16,45,259.0,22.5,3.2,17.75,45.0,237.75,36.43
2018,11,5,17,0,97.0,12.0,3.2,16.9,13.0,75.4,0.0
2018,11,5,17,15,48.5,6.0,3.25,16.45,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,6,45,132.0,11.5,1.95,12.05,18.5,9.82,0.0
2018,11,6,7,0,264.0,23.0,1.9,12.2,37.0,19.56,0.0
2018,11,6,7,15,349.0,31.0,2.0,12.85,69.5,25.64,15.42
2018,11,6,7,30,434.0,39.0,2.1,13.5,102.0,31.74,22.09
2018,11,6,7,45,413.5,54.5,2.2,14.15,131.5,43.55,32.93
2018,11,6,8,0,393.0,70.0,2.3,14.8,161.0,52.56,41.14
2018,11,6,8,15,317.0,94.5,2.4,15.3,177.5,68.67,55.48
2018,11,6,8,30,241.0,119.0,2.5,15.8,194.0,86.02,70.67
2018,11,6,8,45,274.5,132.5,2.55,16.3,229.0,94.9,78.24
2018,11,6,9,0,308.0,146.0,2.6,16.8,264.0,103.58,85.51
2018,11,6,9,15,343.0,155.0,2.6,17.25,298.5,109.37,90.19
2018,11,6,9,30,378.0,164.0,2.6,17.7,333.0,110.23,90.59
2018,11,6,9,45,426.0,166.0,2.6,18.2,369.0,110.87,90.78
2018,11,6,10,0,474.0,168.0,2.6,18.7,405.0,131.11,92.3
2018,11,6,10,15,509.5,167.0,2.5,19.15,433.0,166.59,110.82
2018,11,6,10,30,545.0,166.0,2.4,19.6,461.0,205.4,138.11
2018,11,6,10,45,551.5,169.5,2.35,20.05,476.0,244.43,170.18
2018,11,6,11,0,558.0,173.0,2.3,20.5,491.0,283.51,203.65
2018,11,6,11,15,546.0,180.5,2.3,20.9,496.0,319.79,235.74
2018,11,6,11,30,534.0,188.0,2.3,21.3,501.0,354.21,265.88
2018,11,6,11,45,556.5,181.5,2.3,21.7,508.5,389.32,295.47
2018,11,6,12,0,579.0,175.0,2.3,22.1,516.0,424.81,324.96
2018,11,6,12,15,592.0,168.5,2.35,22.4,514.5,460.02,354.0
2018,11,6,12,30,605.0,162.0,2.4,22.7,513.0,490.57,379.14
2018,11,6,12,45,608.0,156.5,2.4,22.95,502.5,515.22,399.44
2018,11,6,13,0,611.0,151.0,2.4,23.2,492.0,537.9,417.96
2018,11,6,13,15,598.5,148.5,2.45,23.3,472.0,551.52,429.79
2018,11,6,13,30,586.0,146.0,2.5,23.4,452.0,562.16,439.28
2018,11,6,13,45,642.0,125.0,2.5,23.55,444.0,598.31,468.15
2018,11,6,14,0,698.0,104.0,2.5,23.7,436.0,632.79,495.53
2018,11,6,14,15,775.5,84.0,2.5,23.6,428.5,678.59,531.14
2018,11,6,14,30,853.0,64.0,2.5,23.5,421.0,718.8,561.13
2018,11,6,14,45,829.5,61.5,2.45,23.45,381.5,715.82,559.5
2018,11,6,15,0,806.0,59.0,2.4,23.4,342.0,702.7,550.66
2018,11,6,15,15,770.0,56.0,2.4,23.4,298.0,676.17,531.82
2018,11,6,15,30,734.0,53.0,2.4,23.4,254.0,646.52,509.86
2018,11,6,15,45,680.0,48.5,2.25,22.15,208.5,598.76,474.68
2018,11,6,16,0,626.0,44.0,2.1,20.9,163.0,548.71,435.47
2018,11,6,16,15,533.5,38.0,2.2,20.05,120.0,467.03,369.16
2018,11,6,16,30,441.0,32.0,2.3,19.2,77.0,397.11,298.71
2018,11,6,16,45,273.0,21.5,2.35,18.35,44.5,243.89,0.0
2018,11,6,17,0,105.0,11.0,2.4,17.5,12.0,79.61,0.0
2018,11,6,17,15,52.5,5.5,2.5,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
