Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,3,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,6,45,124.0,11.0,0.65,13.45,17.0,9.39,0.0
2018,11,7,7,0,248.0,22.0,0.7,13.5,34.0,18.7,0.0
2018,11,7,7,15,392.0,29.5,0.8,13.95,73.0,24.52,14.18
2018,11,7,7,30,536.0,37.0,0.9,14.4,112.0,33.27,23.31
2018,11,7,7,45,516.5,47.0,1.0,14.85,141.0,37.9,27.86
2018,11,7,8,0,497.0,57.0,1.1,15.3,170.0,44.88,34.28
2018,11,7,8,15,363.5,87.5,1.25,15.8,179.5,64.2,51.42
2018,11,7,8,30,230.0,118.0,1.4,16.3,189.0,85.27,69.85
2018,11,7,8,45,263.0,131.5,1.55,16.85,223.5,94.15,77.37
2018,11,7,9,0,296.0,145.0,1.7,17.4,258.0,102.84,84.62
2018,11,7,9,15,336.5,154.0,1.85,17.9,294.0,108.7,89.35
2018,11,7,9,30,377.0,163.0,2.0,18.4,330.0,109.76,89.91
2018,11,7,9,45,408.5,169.0,2.1,18.9,361.5,112.73,92.1
2018,11,7,10,0,440.0,175.0,2.2,19.4,393.0,132.76,94.72
2018,11,7,10,15,461.0,179.0,2.25,19.8,417.5,168.29,114.03
2018,11,7,10,30,482.0,183.0,2.3,20.2,442.0,205.85,140.85
2018,11,7,10,45,494.0,186.0,2.3,20.6,458.5,242.67,170.56
2018,11,7,11,0,506.0,189.0,2.3,21.0,475.0,280.17,202.19
2018,11,7,11,15,511.0,191.5,2.25,21.3,484.5,315.65,232.83
2018,11,7,11,30,516.0,194.0,2.2,21.6,494.0,350.77,262.96
2018,11,7,11,45,560.5,179.0,2.2,21.95,506.0,387.04,293.12
2018,11,7,12,0,605.0,164.0,2.2,22.3,518.0,429.04,327.42
2018,11,7,12,15,620.0,157.0,2.2,22.45,517.0,461.72,354.74
2018,11,7,12,30,635.0,150.0,2.2,22.6,516.0,493.6,381.05
2018,11,7,12,45,625.5,149.0,2.2,22.75,502.5,516.09,399.86
2018,11,7,13,0,616.0,148.0,2.2,22.9,489.0,535.89,416.31
2018,11,7,13,15,602.0,146.0,2.25,22.9,469.0,549.15,428.07
2018,11,7,13,30,588.0,144.0,2.3,22.9,449.0,559.37,437.42
2018,11,7,13,45,626.5,127.0,2.4,22.9,436.5,587.43,460.78
2018,11,7,14,0,665.0,110.0,2.5,22.9,424.0,613.68,482.7
2018,11,7,14,15,757.0,84.5,2.55,22.75,417.5,663.02,522.03
2018,11,7,14,30,849.0,59.0,2.6,22.6,411.0,706.55,555.0
2018,11,7,14,45,825.0,57.0,2.65,22.5,372.0,696.9,549.08
2018,11,7,15,0,801.0,55.0,2.7,22.4,333.0,690.9,545.97
2018,11,7,15,15,766.0,52.0,2.7,22.4,290.0,665.24,527.41
2018,11,7,15,30,731.0,49.0,2.7,22.4,247.0,636.58,505.82
2018,11,7,15,45,677.5,45.0,2.6,21.4,202.5,590.18,470.94
2018,11,7,16,0,624.0,41.0,2.5,20.4,158.0,541.67,432.15
2018,11,7,16,15,533.5,35.5,2.45,19.5,115.5,462.83,366.76
2018,11,7,16,30,443.0,30.0,2.4,18.6,73.0,395.02,294.66
2018,11,7,16,45,275.0,20.5,2.4,17.75,42.5,241.83,0.0
2018,11,7,17,0,107.0,11.0,2.4,16.9,12.0,80.64,0.0
2018,11,7,17,15,53.5,5.5,2.45,16.55,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,8,6,45,86.0,11.0,3.35,11.4,15.0,9.39,0.0
2018,11,8,7,0,172.0,22.0,3.4,11.5,30.0,17.2,0.0
2018,11,8,7,15,300.5,34.0,3.6,12.0,67.5,28.48,17.06
2018,11,8,7,30,429.0,46.0,3.8,12.5,105.0,38.1,27.57
2018,11,8,7,45,387.0,59.0,3.95,13.05,127.0,45.05,34.31
2018,11,8,8,0,345.0,72.0,4.1,13.6,149.0,53.77,42.35
2018,11,8,8,15,309.5,92.5,4.25,14.05,172.5,67.37,54.57
2018,11,8,8,30,274.0,113.0,4.4,14.5,196.0,82.48,67.94
2018,11,8,8,45,313.0,124.5,4.5,15.0,232.0,90.27,74.64
2018,11,8,9,0,352.0,136.0,4.6,15.5,268.0,97.91,81.1
2018,11,8,9,15,391.5,143.5,4.55,16.0,304.0,98.68,81.46
2018,11,8,9,30,431.0,151.0,4.5,16.5,340.0,102.88,84.79
2018,11,8,9,45,490.5,148.0,4.4,17.05,377.5,100.67,82.52
2018,11,8,10,0,550.0,145.0,4.3,17.6,415.0,116.68,80.84
2018,11,8,10,15,615.0,133.0,4.25,17.95,449.0,151.25,95.49
2018,11,8,10,30,680.0,121.0,4.2,18.3,483.0,190.96,121.78
2018,11,8,10,45,702.5,119.0,4.1,18.7,503.5,235.51,158.37
2018,11,8,11,0,725.0,117.0,4.0,19.1,524.0,281.38,198.18
2018,11,8,11,15,685.5,132.5,3.95,19.4,522.5,323.55,237.47
2018,11,8,11,30,646.0,148.0,3.9,19.7,521.0,361.2,272.27
2018,11,8,11,45,555.0,178.0,3.85,19.95,499.5,382.14,293.59
2018,11,8,12,0,464.0,208.0,3.8,20.2,478.0,397.37,308.85
2018,11,8,12,15,454.5,209.0,3.8,20.4,471.0,419.74,328.39
2018,11,8,12,30,445.0,210.0,3.8,20.6,464.0,440.12,345.92
2018,11,8,12,45,532.5,182.5,3.75,20.8,480.0,487.28,384.22
2018,11,8,13,0,620.0,155.0,3.7,21.0,496.0,542.66,428.47
2018,11,8,13,15,627.0,143.0,3.65,21.1,477.0,559.81,443.2
2018,11,8,13,30,634.0,131.0,3.6,21.2,458.0,574.54,456.12
2018,11,8,13,45,660.5,120.0,3.55,21.35,444.5,601.01,477.76
2018,11,8,14,0,687.0,109.0,3.5,21.5,431.0,625.6,497.8
2018,11,8,14,15,754.5,95.5,3.4,21.5,425.5,674.52,536.28
2018,11,8,14,30,822.0,82.0,3.3,21.5,420.0,717.97,569.04
2018,11,8,14,45,790.0,80.5,3.2,21.5,379.5,703.09,558.32
2018,11,8,15,0,758.0,79.0,3.1,21.5,339.0,690.26,549.22
2018,11,8,15,15,716.0,74.0,3.1,21.5,294.0,657.65,525.28
2018,11,8,15,30,674.0,69.0,3.1,21.5,249.0,621.99,498.13
2018,11,8,15,45,594.5,64.0,2.55,20.4,201.5,555.75,446.39
2018,11,8,16,0,515.0,59.0,2.0,19.3,154.0,487.11,390.56
2018,11,8,16,15,399.5,49.0,1.95,18.55,110.0,386.3,307.34
2018,11,8,16,30,284.0,39.0,1.9,17.8,66.0,295.75,218.02
2018,11,8,16,45,164.0,24.0,1.9,17.1,37.5,170.72,0.0
2018,11,8,17,0,44.0,9.0,1.9,16.4,9.0,36.86,0.0
2018,11,8,17,15,22.0,4.5,1.95,16.15,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,9,6,45,83.5,11.0,2.6,10.15,14.5,9.39,0.0
2018,11,9,7,0,167.0,22.0,2.5,10.3,29.0,17.2,0.0
2018,11,9,7,15,299.5,33.5,2.55,11.0,66.0,28.16,16.4
2018,11,9,7,30,432.0,45.0,2.6,11.7,103.0,37.35,26.94
2018,11,9,7,45,453.5,54.5,2.65,12.4,136.0,44.17,33.6
2018,11,9,8,0,475.0,64.0,2.7,13.1,169.0,50.79,39.78
2018,11,9,8,15,403.5,84.0,2.65,13.6,186.5,62.18,50.04
2018,11,9,8,30,332.0,104.0,2.6,14.1,204.0,74.78,61.2
2018,11,9,8,45,364.5,115.0,2.6,14.65,239.0,81.66,67.12
2018,11,9,9,0,397.0,126.0,2.6,15.2,274.0,88.4,72.8
2018,11,9,9,15,423.5,135.5,2.5,15.7,307.5,93.94,77.37
2018,11,9,9,30,450.0,145.0,2.4,16.2,341.0,99.39,81.8
2018,11,9,9,45,482.0,149.0,2.35,16.75,372.5,101.34,83.14
2018,11,9,10,0,514.0,153.0,2.3,17.3,404.0,118.87,84.12
2018,11,9,10,15,556.5,148.5,2.2,17.75,432.5,154.11,100.29
2018,11,9,10,30,599.0,144.0,2.1,18.2,461.0,194.3,127.64
2018,11,9,10,45,599.5,149.0,1.95,18.7,475.0,235.77,161.77
2018,11,9,11,0,600.0,154.0,1.8,19.2,489.0,276.73,197.05
2018,11,9,11,15,546.5,175.5,1.7,19.5,484.5,310.85,228.85
2018,11,9,11,30,493.0,197.0,1.6,19.8,480.0,341.62,256.93
2018,11,9,11,45,460.5,207.5,1.5,20.1,472.5,366.63,279.11
2018,11,9,12,0,428.0,218.0,1.4,20.4,465.0,388.07,297.64
2018,11,9,12,15,428.0,215.5,1.35,20.65,460.5,410.8,316.56
2018,11,9,12,30,428.0,213.0,1.3,20.9,456.0,432.23,334.07
2018,11,9,12,45,417.0,210.0,1.25,21.1,442.5,445.61,345.27
2018,11,9,13,0,406.0,207.0,1.2,21.3,429.0,456.75,354.56
2018,11,9,13,15,391.0,202.0,1.15,21.35,409.0,450.12,350.84
2018,11,9,13,30,376.0,197.0,1.1,21.4,389.0,451.36,352.75
2018,11,9,13,45,428.0,178.5,1.1,21.5,386.0,494.96,386.82
2018,11,9,14,0,480.0,160.0,1.1,21.6,383.0,526.2,411.49
2018,11,9,14,15,550.0,142.5,1.1,21.4,380.5,570.44,446.29
2018,11,9,14,30,620.0,125.0,1.1,21.2,378.0,619.11,483.76
2018,11,9,14,45,581.0,119.5,1.1,21.05,338.0,589.17,462.87
2018,11,9,15,0,542.0,114.0,1.1,20.9,298.0,561.8,443.87
2018,11,9,15,15,498.0,104.5,1.1,20.9,256.5,523.46,415.77
2018,11,9,15,30,454.0,95.0,1.1,20.9,215.0,483.1,385.12
2018,11,9,15,45,387.5,82.0,1.15,19.65,171.0,420.27,337.62
2018,11,9,16,0,321.0,69.0,1.2,18.4,127.0,356.95,287.24
2018,11,9,16,15,239.0,52.5,1.3,17.75,88.5,278.19,221.12
2018,11,9,16,30,157.0,36.0,1.4,17.1,50.0,201.59,145.59
2018,11,9,16,45,89.5,21.0,1.55,16.45,28.0,104.31,0.0
2018,11,9,17,0,22.0,6.0,1.7,15.8,6.0,19.65,0.0
2018,11,9,17,15,11.0,3.0,1.8,15.45,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,10,6,45,30.0,8.0,1.5,9.05,9.0,6.83,0.0
2018,11,10,7,0,60.0,16.0,1.6,8.9,18.0,13.66,0.0
2018,11,10,7,15,128.5,32.5,1.65,9.3,46.5,25.26,13.72
2018,11,10,7,30,197.0,49.0,1.7,9.7,75.0,37.26,27.03
2018,11,10,7,45,249.0,65.0,1.8,10.05,110.5,48.81,38.02
2018,11,10,8,0,301.0,81.0,1.9,10.4,146.0,60.06,48.51
2018,11,10,8,15,322.0,91.5,1.95,10.8,175.0,66.92,54.84
2018,11,10,8,30,343.0,102.0,2.0,11.2,204.0,73.58,60.82
2018,11,10,8,45,367.5,114.0,2.05,11.6,237.0,81.12,67.44
2018,11,10,9,0,392.0,126.0,2.1,12.0,270.0,88.46,73.78
2018,11,10,9,15,416.5,135.5,2.05,12.55,302.5,93.99,78.37
2018,11,10,9,30,441.0,145.0,2.0,13.1,335.0,99.43,82.82
2018,11,10,9,45,468.0,151.0,1.95,13.7,365.5,102.59,85.22
2018,11,10,10,0,495.0,157.0,1.9,14.3,396.0,119.26,86.56
2018,11,10,10,15,520.5,158.5,1.8,14.85,421.0,155.88,104.55
2018,11,10,10,30,546.0,160.0,1.7,15.4,446.0,194.81,131.67
2018,11,10,10,45,541.0,168.5,1.6,16.0,460.0,234.85,164.77
2018,11,10,11,0,536.0,177.0,1.5,16.6,474.0,273.99,198.54
2018,11,10,11,15,474.0,197.5,1.45,16.95,463.5,304.11,227.2
2018,11,10,11,30,412.0,218.0,1.4,17.3,453.0,328.04,249.92
2018,11,10,11,45,381.0,226.5,1.3,17.7,444.5,345.2,265.68
2018,11,10,12,0,350.0,235.0,1.2,18.1,436.0,361.44,279.95
2018,11,10,12,15,338.0,235.0,1.3,18.25,427.5,376.43,293.44
2018,11,10,12,30,326.0,235.0,1.4,18.4,419.0,389.58,305.21
2018,11,10,12,45,309.0,232.0,1.45,18.55,403.0,395.38,310.97
2018,11,10,13,0,292.0,229.0,1.5,18.7,387.0,398.98,314.87
2018,11,10,13,15,286.5,220.5,1.5,18.75,371.0,402.23,318.49
2018,11,10,13,30,281.0,212.0,1.5,18.8,355.0,403.89,320.81
2018,11,10,13,45,296.5,200.0,1.5,18.8,343.5,414.44,330.3
2018,11,10,14,0,312.0,188.0,1.5,18.8,332.0,424.17,339.11
2018,11,10,14,15,353.0,175.0,1.45,18.65,326.5,449.91,360.58
2018,11,10,14,30,394.0,162.0,1.4,18.5,321.0,475.18,381.46
2018,11,10,14,45,365.5,149.5,1.3,18.35,285.5,449.27,361.97
2018,11,10,15,0,337.0,137.0,1.2,18.2,250.0,421.4,340.91
2018,11,10,15,15,302.0,120.5,1.2,18.2,212.0,381.77,310.32
2018,11,10,15,30,267.0,104.0,1.2,18.2,174.0,340.59,277.61
2018,11,10,15,45,223.5,85.0,1.2,17.35,136.0,288.2,235.54
2018,11,10,16,0,180.0,66.0,1.2,16.5,98.0,234.69,190.98
2018,11,10,16,15,131.5,46.5,1.25,16.1,66.0,175.58,139.82
2018,11,10,16,30,83.0,27.0,1.3,15.7,34.0,114.36,80.0
2018,11,10,16,45,47.5,15.0,1.4,15.3,18.5,61.86,0.0
2018,11,10,17,0,12.0,3.0,1.5,14.9,3.0,10.45,0.0
2018,11,10,17,15,6.0,1.5,1.6,14.65,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,11,6,45,58.5,9.5,2.75,9.15,11.5,0.0,0.0
2018,11,11,7,0,117.0,19.0,2.8,9.3,23.0,16.22,0.0
2018,11,11,7,15,229.5,33.0,2.95,10.0,56.5,25.63,13.22
2018,11,11,7,30,342.0,47.0,3.1,10.7,90.0,36.34,25.98
2018,11,11,7,45,370.0,57.5,3.2,11.35,121.5,43.95,33.45
2018,11,11,8,0,398.0,68.0,3.3,12.0,153.0,51.36,40.4
2018,11,11,8,15,333.5,87.5,3.45,12.65,169.5,64.25,52.05
2018,11,11,8,30,269.0,107.0,3.6,13.3,186.0,78.53,64.73
2018,11,11,8,45,304.0,119.5,3.75,13.9,221.0,86.99,72.07
2018,11,11,9,0,339.0,132.0,3.9,14.5,256.0,95.28,79.12
2018,11,11,9,15,371.5,141.0,3.85,15.05,289.5,97.24,80.53
2018,11,11,9,30,404.0,150.0,3.8,15.6,323.0,102.37,84.68
2018,11,11,9,45,456.5,150.5,3.75,16.2,359.0,102.27,84.24
2018,11,11,10,0,509.0,151.0,3.7,16.8,395.0,114.39,82.45
2018,11,11,10,15,569.0,142.0,3.55,17.25,427.5,148.75,96.54
2018,11,11,10,30,629.0,133.0,3.4,17.7,460.0,186.79,120.95
2018,11,11,10,45,645.0,133.0,3.2,18.1,478.0,228.75,155.03
2018,11,11,11,0,661.0,133.0,3.0,18.5,496.0,271.57,191.93
2018,11,11,11,15,619.5,149.5,2.9,18.85,494.5,311.24,228.67
2018,11,11,11,30,578.0,166.0,2.8,19.2,493.0,343.13,258.43
2018,11,11,11,45,568.5,170.0,2.65,19.5,492.5,375.27,286.88
2018,11,11,12,0,559.0,174.0,2.5,19.8,492.0,405.46,312.99
2018,11,11,12,15,522.5,183.5,2.5,19.95,478.5,425.5,331.14
2018,11,11,12,30,486.0,193.0,2.5,20.1,465.0,441.58,345.56
2018,11,11,12,45,507.5,181.0,2.45,20.25,459.5,466.37,366.34
2018,11,11,13,0,529.0,169.0,2.4,20.4,454.0,490.4,386.3
2018,11,11,13,15,610.0,138.5,2.35,20.5,455.0,538.14,424.54
2018,11,11,13,30,691.0,108.0,2.3,20.6,456.0,580.68,458.69
2018,11,11,13,45,667.5,111.5,2.3,20.65,433.0,589.58,466.49
2018,11,11,14,0,644.0,115.0,2.3,20.7,410.0,594.98,471.72
2018,11,11,14,15,701.5,103.0,2.2,20.65,402.5,637.52,505.1
2018,11,11,14,30,759.0,91.0,2.1,20.6,395.0,678.42,536.53
2018,11,11,14,45,730.0,86.5,2.05,20.5,355.5,662.91,525.55
2018,11,11,15,0,701.0,82.0,2.0,20.4,316.0,643.95,512.17
2018,11,11,15,15,658.0,76.5,2.0,20.4,272.5,610.29,487.36
2018,11,11,15,30,615.0,71.0,2.0,20.4,229.0,573.68,459.36
2018,11,11,15,45,551.0,63.0,1.65,19.2,184.5,516.39,414.52
2018,11,11,16,0,487.0,55.0,1.3,18.0,140.0,457.24,365.93
2018,11,11,16,15,387.5,44.0,1.35,17.45,99.0,369.07,291.83
2018,11,11,16,30,288.0,33.0,1.4,16.9,58.0,281.36,196.23
2018,11,11,16,45,170.5,20.5,1.45,16.4,33.0,132.26,0.0
2018,11,11,17,0,53.0,8.0,1.5,15.9,8.0,6.83,0.0
2018,11,11,17,15,26.5,4.0,1.5,15.65,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,11,12,6,45,64.0,9.0,3.65,8.55,11.0,0.0,0.0
2018,11,12,7,0,128.0,18.0,3.6,8.7,22.0,15.36,0.0
2018,11,12,7,15,243.0,31.0,3.7,9.4,55.0,24.15,11.33
2018,11,12,7,30,358.0,44.0,3.8,10.1,88.0,36.6,26.15
2018,11,12,7,45,385.0,55.0,3.85,10.8,120.0,44.72,34.14
2018,11,12,8,0,412.0,66.0,3.9,11.5,152.0,50.04,39.27
2018,11,12,8,15,359.0,84.5,3.85,12.05,171.5,62.38,50.48
2018,11,12,8,30,306.0,103.0,3.8,12.6,191.0,76.25,62.87
2018,11,12,8,45,338.0,114.5,3.8,13.2,225.0,81.39,67.29
2018,11,12,9,0,370.0,126.0,3.8,13.8,259.0,88.47,73.34
2018,11,12,9,15,405.5,133.5,3.7,14.4,293.5,92.81,76.86
2018,11,12,9,30,441.0,141.0,3.6,15.0,328.0,97.11,80.3
2018,11,12,9,45,486.0,142.0,3.5,15.6,362.0,97.36,80.17
2018,11,12,10,0,531.0,143.0,3.4,16.2,396.0,108.4,78.31
2018,11,12,10,15,573.0,139.0,3.2,16.75,424.5,145.24,94.08
2018,11,12,10,30,615.0,135.0,3.0,17.3,453.0,184.51,119.91
2018,11,12,10,45,631.0,135.0,2.85,17.8,470.5,225.66,153.08
2018,11,12,11,0,647.0,135.0,2.7,18.3,488.0,267.69,189.13
2018,11,12,11,15,640.0,140.5,2.55,18.8,495.0,308.05,225.16
2018,11,12,11,30,633.0,146.0,2.4,19.3,502.0,346.79,259.46
2018,11,12,11,45,605.0,156.5,2.25,19.75,497.5,379.83,288.85
2018,11,12,12,0,577.0,167.0,2.1,20.2,493.0,405.38,311.43
2018,11,12,12,15,546.0,176.5,1.95,20.5,482.5,428.75,331.56
2018,11,12,12,30,515.0,186.0,1.8,20.8,472.0,448.57,348.12
2018,11,12,12,45,496.5,185.0,1.65,21.1,455.5,462.2,359.51
2018,11,12,13,0,478.0,184.0,1.5,21.4,439.0,472.97,368.3
2018,11,12,13,15,468.0,178.5,1.35,21.5,420.5,481.84,375.73
2018,11,12,13,30,458.0,173.0,1.2,21.6,402.0,488.31,381.1
2018,11,12,13,45,517.5,155.5,1.05,21.75,401.0,526.38,410.23
2018,11,12,14,0,577.0,138.0,0.9,21.9,400.0,564.14,438.34
2018,11,12,14,15,604.5,127.0,0.8,21.75,383.5,591.8,458.99
2018,11,12,14,30,632.0,116.0,0.7,21.6,367.0,611.8,474.04
2018,11,12,14,45,601.5,109.0,0.6,21.5,329.0,591.4,459.31
2018,11,12,15,0,571.0,102.0,0.5,21.4,291.0,567.67,442.18
2018,11,12,15,15,526.5,93.5,0.5,21.4,249.5,525.79,412.11
2018,11,12,15,30,482.0,85.0,0.5,21.4,208.0,486.53,382.78
2018,11,12,15,45,420.0,74.0,0.6,20.35,166.0,429.84,340.85
2018,11,12,16,0,358.0,63.0,0.7,19.3,124.0,372.71,295.94
2018,11,12,16,15,272.0,48.0,0.75,18.85,86.5,293.46,229.41
2018,11,12,16,30,186.0,33.0,0.8,18.4,49.0,214.22,143.38
2018,11,12,16,45,107.5,19.5,0.85,17.95,27.5,88.7,0.0
2018,11,12,17,0,29.0,6.0,0.9,17.5,6.0,5.12,0.0
2018,11,12,17,15,14.5,3.0,0.9,17.2,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,13,6,45,4.0,4.5,2.3,10.2,4.5,0.0,0.0
2018,11,13,7,0,8.0,9.0,2.3,10.2,9.0,7.68,0.0
2018,11,13,7,15,4.0,20.5,2.35,10.5,20.5,16.92,5.46
2018,11,13,7,30,0.0,32.0,2.4,10.8,32.0,26.21,17.01
2018,11,13,7,45,0.0,47.0,2.4,11.1,47.0,38.01,28.13
2018,11,13,8,0,0.0,62.0,2.4,11.4,62.0,49.7,38.96
2018,11,13,8,15,2.0,79.5,2.45,11.85,80.0,63.02,51.07
2018,11,13,8,30,4.0,97.0,2.5,12.3,98.0,76.17,62.86
2018,11,13,8,45,8.5,113.0,2.6,12.7,116.0,88.19,73.45
2018,11,13,9,0,13.0,129.0,2.7,13.1,134.0,100.07,83.77
2018,11,13,9,15,12.0,130.0,2.7,13.6,135.0,101.83,85.01
2018,11,13,9,30,11.0,131.0,2.7,14.1,136.0,103.36,86.04
2018,11,13,9,45,23.0,154.0,2.7,14.6,165.0,119.83,100.06
2018,11,13,10,0,35.0,177.0,2.7,15.1,194.0,130.87,103.99
2018,11,13,10,15,41.0,192.5,2.65,15.5,213.0,146.58,115.48
2018,11,13,10,30,47.0,208.0,2.6,15.9,232.0,163.36,128.26
2018,11,13,10,45,38.0,209.0,2.55,16.3,229.0,168.56,132.57
2018,11,13,11,0,29.0,210.0,2.5,16.7,226.0,172.44,135.92
2018,11,13,11,15,66.0,224.0,2.4,16.85,260.5,198.31,155.74
2018,11,13,11,30,103.0,238.0,2.3,17.0,295.0,228.3,179.25
2018,11,13,11,45,69.5,228.0,2.2,17.15,266.5,215.74,170.18
2018,11,13,12,0,36.0,218.0,2.1,17.3,238.0,199.29,157.61
2018,11,13,12,15,33.5,215.0,1.95,17.35,233.5,200.03,158.42
2018,11,13,12,30,31.0,212.0,1.8,17.4,229.0,200.38,158.84
2018,11,13,12,45,94.5,218.0,1.65,17.4,268.5,244.97,195.15
2018,11,13,13,0,158.0,224.0,1.5,17.4,308.0,303.57,242.23
2018,11,13,13,15,228.0,213.0,1.4,17.4,329.0,356.01,284.26
2018,11,13,13,30,298.0,202.0,1.3,17.4,350.0,401.64,320.85
2018,11,13,13,45,354.0,179.0,1.25,17.35,345.5,427.22,342.19
2018,11,13,14,0,410.0,156.0,1.2,17.3,341.0,467.27,374.4
2018,11,13,14,15,408.0,145.0,1.15,17.05,317.5,466.02,374.55
2018,11,13,14,30,406.0,134.0,1.1,16.8,294.0,462.71,373.34
2018,11,13,14,45,310.0,130.5,1.05,16.55,245.5,382.43,311.27
2018,11,13,15,0,214.0,127.0,1.0,16.3,197.0,316.14,258.51
2018,11,13,15,15,166.5,112.5,1.0,16.3,162.5,255.17,209.63
2018,11,13,15,30,119.0,98.0,1.0,16.3,128.0,208.15,170.54
2018,11,13,15,45,98.0,80.0,1.05,15.65,101.5,174.68,142.61
2018,11,13,16,0,77.0,62.0,1.1,15.0,75.0,140.36,113.05
2018,11,13,16,15,55.0,45.0,1.15,14.75,53.0,106.32,82.45
2018,11,13,16,30,33.0,28.0,1.2,14.5,31.0,68.97,42.23
2018,11,13,16,45,19.0,16.0,1.2,14.3,17.5,26.34,0.0
2018,11,13,17,0,5.0,4.0,1.2,14.1,4.0,0.0,0.0
2018,11,13,17,15,2.5,2.0,1.2,13.95,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,45,36.0,7.0,2.3,8.05,8.0,0.0,0.0
2018,11,14,7,0,72.0,14.0,2.3,8.0,16.0,11.95,0.0
2018,11,14,7,15,155.0,29.0,2.35,8.6,44.0,22.46,7.95
2018,11,14,7,30,238.0,44.0,2.4,9.2,72.0,33.79,23.56
2018,11,14,7,45,284.5,58.0,2.45,9.75,105.5,44.01,33.57
2018,11,14,8,0,331.0,72.0,2.5,10.3,139.0,53.98,42.93
2018,11,14,8,15,329.5,85.0,2.55,10.8,164.5,62.65,50.94
2018,11,14,8,30,328.0,98.0,2.6,11.3,190.0,71.02,58.48
2018,11,14,8,45,350.0,110.0,2.65,11.85,221.5,78.62,65.18
2018,11,14,9,0,372.0,122.0,2.7,12.4,253.0,86.03,71.57
2018,11,14,9,15,402.5,131.0,2.7,13.0,286.5,91.37,76.01
2018,11,14,9,30,433.0,140.0,2.7,13.6,320.0,96.64,80.33
2018,11,14,9,45,472.0,143.0,2.65,14.15,352.5,98.09,81.28
2018,11,14,10,0,511.0,146.0,2.6,14.7,385.0,106.67,79.63
2018,11,14,10,15,544.0,145.0,2.55,15.35,411.5,142.41,94.12
2018,11,14,10,30,577.0,144.0,2.5,16.0,438.0,182.66,120.78
2018,11,14,10,45,576.5,149.5,2.5,16.65,451.5,222.9,153.51
2018,11,14,11,0,576.0,155.0,2.5,17.3,465.0,262.58,187.84
2018,11,14,11,15,524.5,174.5,2.45,17.7,460.5,294.83,218.46
2018,11,14,11,30,473.0,194.0,2.4,18.1,456.0,324.24,245.99
2018,11,14,11,45,441.0,203.5,2.35,18.55,448.5,348.01,267.67
2018,11,14,12,0,409.0,213.0,2.3,19.0,441.0,368.26,285.79
2018,11,14,12,15,411.5,210.0,2.2,19.25,437.5,390.73,304.93
2018,11,14,12,30,414.0,207.0,2.1,19.5,434.0,412.12,322.84
2018,11,14,12,45,424.0,200.0,2.05,19.75,428.0,432.81,340.07
2018,11,14,13,0,434.0,193.0,2.0,20.0,422.0,452.52,356.32
2018,11,14,13,15,423.5,187.0,1.95,20.05,403.5,459.57,362.95
2018,11,14,13,30,413.0,181.0,1.9,20.1,385.0,464.31,367.71
2018,11,14,13,45,434.0,169.0,1.85,20.2,373.0,481.5,382.14
2018,11,14,14,0,455.0,157.0,1.8,20.3,361.0,497.47,395.48
2018,11,14,14,15,483.0,146.0,1.75,20.1,348.0,517.94,412.64
2018,11,14,14,30,511.0,135.0,1.7,19.9,335.0,536.98,428.57
2018,11,14,14,45,477.0,126.0,1.65,19.7,298.0,512.01,410.44
2018,11,14,15,0,443.0,117.0,1.6,19.5,261.0,484.46,390.14
2018,11,14,15,15,401.0,105.5,1.6,19.5,222.0,445.97,360.58
2018,11,14,15,30,359.0,94.0,1.6,19.5,183.0,405.71,328.61
2018,11,14,15,45,303.5,78.5,1.5,18.35,143.5,349.45,283.72
2018,11,14,16,0,248.0,63.0,1.4,17.2,104.0,292.59,236.46
2018,11,14,16,15,181.5,45.5,1.45,16.7,70.5,225.33,177.66
2018,11,14,16,30,115.0,28.0,1.5,16.2,37.0,137.79,86.08
2018,11,14,16,45,65.0,15.5,1.6,15.7,20.0,56.44,0.0
2018,11,14,17,0,15.0,3.0,1.7,15.2,3.0,0.0,0.0
2018,11,14,17,15,7.5,1.5,1.7,14.95,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,2.35,8.45,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,2.4,8.4,11.0,8.54,0.0
2018,11,15,7,15,96.0,26.0,2.45,8.9,35.0,20.33,5.21
2018,11,15,7,30,153.0,42.0,2.5,9.4,59.0,32.4,22.2
2018,11,15,7,45,211.5,59.5,2.55,9.9,95.0,45.31,34.63
2018,11,15,8,0,270.0,77.0,2.6,10.4,131.0,57.3,45.84
2018,11,15,8,15,284.0,90.0,2.65,10.85,158.5,67.16,54.94
2018,11,15,8,30,298.0,103.0,2.7,11.3,186.0,76.09,63.01
2018,11,15,8,45,277.5,118.5,2.8,11.75,205.0,86.05,71.83
2018,11,15,9,0,257.0,134.0,2.9,12.2,224.0,95.65,80.17
2018,11,15,9,15,312.0,142.0,2.85,12.7,262.5,101.17,84.78
2018,11,15,9,30,367.0,150.0,2.8,13.2,301.0,102.54,85.66
2018,11,15,9,45,376.0,160.0,2.7,13.7,325.0,107.99,90.11
2018,11,15,10,0,385.0,170.0,2.6,14.2,349.0,117.79,98.31
2018,11,15,10,15,412.5,174.5,2.6,14.8,375.0,150.32,105.93
2018,11,15,10,30,440.0,179.0,2.6,15.4,401.0,185.62,129.58
2018,11,15,10,45,449.0,184.0,2.55,15.95,417.5,220.47,157.3
2018,11,15,11,0,458.0,189.0,2.5,16.5,434.0,255.84,187.18
2018,11,15,11,15,419.5,202.5,2.45,16.85,430.0,284.43,213.85
2018,11,15,11,30,381.0,216.0,2.4,17.2,426.0,306.79,235.0
2018,11,15,11,45,353.0,223.0,2.35,17.6,418.0,325.13,252.02
2018,11,15,12,0,325.0,230.0,2.3,18.0,410.0,340.53,266.06
2018,11,15,12,15,320.5,229.0,2.25,18.2,405.0,357.16,280.61
2018,11,15,12,30,316.0,228.0,2.2,18.4,400.0,372.55,293.9
2018,11,15,12,45,309.0,223.0,2.2,18.6,388.0,381.64,302.18
2018,11,15,13,0,302.0,218.0,2.2,18.8,376.0,389.12,309.06
2018,11,15,13,15,309.5,209.0,2.15,18.85,365.5,399.85,318.58
2018,11,15,13,30,317.0,200.0,2.1,18.9,355.0,409.64,327.29
2018,11,15,13,45,333.0,188.0,2.1,19.0,343.0,420.79,337.22
2018,11,15,14,0,349.0,176.0,2.1,19.1,331.0,431.01,346.41
2018,11,15,14,15,391.5,163.5,2.0,18.9,325.0,457.98,368.96
2018,11,15,14,30,434.0,151.0,1.9,18.7,319.0,498.31,401.14
2018,11,15,14,45,405.5,139.0,1.8,18.5,283.5,473.77,382.73
2018,11,15,15,0,377.0,127.0,1.7,18.3,248.0,446.81,362.4
2018,11,15,15,15,337.5,113.0,1.7,18.3,210.0,393.8,321.29
2018,11,15,15,30,298.0,99.0,1.7,18.3,172.0,353.36,288.7
2018,11,15,15,45,250.0,81.0,1.55,17.1,134.0,299.82,245.26
2018,11,15,16,0,202.0,63.0,1.4,15.9,96.0,245.37,199.45
2018,11,15,16,15,145.5,44.5,1.45,15.55,64.5,183.34,144.58
2018,11,15,16,30,89.0,26.0,1.5,15.2,33.0,114.91,68.04
2018,11,15,16,45,50.0,14.5,1.5,14.85,18.0,45.48,0.0
2018,11,15,17,0,11.0,3.0,1.5,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.5,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,2.6,7.75,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,2.6,7.8,13.0,10.24,0.0
2018,11,16,7,15,135.5,27.0,2.65,8.4,39.0,20.92,3.65
2018,11,16,7,30,214.0,42.0,2.7,9.0,65.0,32.25,21.92
2018,11,16,7,45,287.5,55.5,2.7,9.6,102.0,42.25,31.9
2018,11,16,8,0,361.0,69.0,2.7,10.2,139.0,52.07,41.15
2018,11,16,8,15,352.0,82.5,2.7,10.65,164.5,61.16,49.58
2018,11,16,8,30,343.0,96.0,2.7,11.1,190.0,69.9,57.51
2018,11,16,8,45,335.5,111.0,2.7,11.6,214.5,79.37,65.92
2018,11,16,9,0,328.0,126.0,2.7,12.1,239.0,91.37,76.42
2018,11,16,9,15,351.0,137.5,2.65,12.7,270.5,98.83,82.72
2018,11,16,9,30,374.0,149.0,2.6,13.3,302.0,102.12,85.27
2018,11,16,9,45,407.0,154.5,2.55,13.85,332.5,104.99,87.45
2018,11,16,10,0,440.0,160.0,2.5,14.4,363.0,111.22,92.54
2018,11,16,10,15,460.5,165.5,2.4,14.95,387.5,146.59,101.51
2018,11,16,10,30,481.0,171.0,2.3,15.5,412.0,183.96,126.44
2018,11,16,10,45,518.0,173.0,2.2,16.05,440.5,223.68,156.69
2018,11,16,11,0,555.0,175.0,2.1,16.6,469.0,266.61,191.69
2018,11,16,11,15,510.0,187.5,2.0,16.95,461.5,297.27,220.61
2018,11,16,11,30,465.0,200.0,1.9,17.3,454.0,323.11,245.06
2018,11,16,11,45,415.5,210.0,1.8,17.7,438.0,340.54,262.02
2018,11,16,12,0,366.0,220.0,1.7,18.1,422.0,348.3,270.54
2018,11,16,12,15,348.0,221.5,1.6,18.35,412.0,362.26,283.04
2018,11,16,12,30,330.0,223.0,1.5,18.6,402.0,373.98,293.3
2018,11,16,12,45,417.5,199.5,1.45,18.9,420.5,425.79,334.23
2018,11,16,13,0,505.0,176.0,1.4,19.2,439.0,474.05,372.12
2018,11,16,13,15,444.0,180.5,1.3,19.35,405.0,462.63,363.88
2018,11,16,13,30,383.0,185.0,1.2,19.5,371.0,434.6,343.29
2018,11,16,13,45,383.0,173.5,1.1,19.65,351.0,436.83,346.01
2018,11,16,14,0,383.0,162.0,1.0,19.8,331.0,450.99,357.1
2018,11,16,14,15,473.0,140.5,0.85,19.75,333.5,501.75,396.62
2018,11,16,14,30,563.0,119.0,0.7,19.7,336.0,552.0,434.52
2018,11,16,14,45,532.0,112.0,0.6,19.65,300.0,531.81,419.12
2018,11,16,15,0,501.0,105.0,0.5,19.6,264.0,509.03,402.08
2018,11,16,15,15,456.5,95.0,0.5,19.6,224.5,470.63,373.54
2018,11,16,15,30,412.0,85.0,0.5,19.6,185.0,430.36,342.55
2018,11,16,15,45,352.5,72.5,0.45,18.8,146.0,374.87,299.02
2018,11,16,16,0,293.0,60.0,0.4,18.0,107.0,319.02,253.23
2018,11,16,16,15,216.0,44.0,0.45,17.7,72.5,246.55,190.8
2018,11,16,16,30,139.0,28.0,0.5,17.4,38.0,167.03,94.03
2018,11,16,16,45,78.5,16.0,0.55,17.05,21.0,65.43,0.0
2018,11,16,17,0,18.0,4.0,0.6,16.7,4.0,0.0,0.0
2018,11,16,17,15,9.0,2.0,0.65,16.45,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
