Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,16,30,12.0,17.0,1.5,13.1,18.0,24.68,0.0
2018,12,17,16,45,6.0,8.5,1.5,12.85,9.0,10.97,0.0
2018,12,17,17,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,18,7,15,30.0,6.0,1.95,10.9,6.5,0.0,0.0
2018,12,18,7,30,60.0,12.0,1.9,11.3,13.0,10.24,0.0
2018,12,18,7,45,57.5,25.5,1.9,11.75,29.0,20.11,2.97
2018,12,18,8,0,55.0,39.0,1.9,12.2,45.0,30.39,19.87
2018,12,18,8,15,96.0,54.5,1.95,12.55,70.0,41.98,31.17
2018,12,18,8,30,137.0,70.0,2.0,12.9,95.0,52.4,40.89
2018,12,18,8,45,164.0,84.5,2.05,13.25,121.5,62.57,50.22
2018,12,18,9,0,191.0,99.0,2.1,13.6,148.0,72.51,59.19
2018,12,18,9,15,224.5,111.0,2.05,13.85,177.0,80.7,66.47
2018,12,18,9,30,258.0,123.0,2.0,14.1,206.0,88.73,73.51
2018,12,18,9,45,310.0,129.5,1.95,14.35,239.0,93.39,77.48
2018,12,18,10,0,362.0,136.0,1.9,14.6,272.0,94.57,78.34
2018,12,18,10,15,369.5,144.5,1.85,14.85,292.0,99.43,82.41
2018,12,18,10,30,377.0,153.0,1.8,15.1,312.0,121.17,87.84
2018,12,18,10,45,384.5,160.0,1.7,15.35,328.5,152.28,106.54
2018,12,18,11,0,392.0,167.0,1.6,15.6,345.0,183.97,130.27
2018,12,18,11,15,398.5,171.0,1.55,15.75,356.0,213.7,154.86
2018,12,18,11,30,405.0,175.0,1.5,15.9,367.0,243.57,180.65
2018,12,18,11,45,399.5,178.5,1.45,16.05,369.5,269.53,204.0
2018,12,18,12,0,394.0,182.0,1.4,16.2,372.0,294.31,226.23
2018,12,18,12,15,385.0,182.5,1.35,16.25,367.5,309.15,240.47
2018,12,18,12,30,376.0,183.0,1.3,16.3,363.0,326.04,255.97
2018,12,18,12,45,332.0,175.5,1.3,16.4,332.0,317.96,251.86
2018,12,18,13,0,288.0,168.0,1.3,16.5,301.0,305.41,243.74
2018,12,18,13,15,256.5,162.0,1.3,16.5,277.5,296.79,238.31
2018,12,18,13,30,225.0,156.0,1.3,16.5,254.0,285.28,230.18
2018,12,18,13,45,250.5,154.0,1.35,16.55,257.5,308.38,249.79
2018,12,18,14,0,276.0,152.0,1.4,16.6,261.0,332.09,269.65
2018,12,18,14,15,187.5,143.0,1.4,16.5,214.5,265.8,216.72
2018,12,18,14,30,99.0,134.0,1.4,16.4,168.0,207.05,168.64
2018,12,18,14,45,54.0,115.0,1.4,16.3,133.5,149.6,121.19
2018,12,18,15,0,9.0,96.0,1.4,16.2,99.0,93.44,73.65
2018,12,18,15,15,103.5,75.0,1.4,16.2,98.0,153.82,126.17
2018,12,18,15,30,198.0,54.0,1.4,16.2,97.0,221.43,182.63
2018,12,18,15,45,351.5,45.0,1.25,15.4,101.5,321.76,263.52
2018,12,18,16,0,505.0,36.0,1.1,14.6,106.0,412.21,329.77
2018,12,18,16,15,372.0,28.5,1.15,14.35,70.5,316.09,237.82
2018,12,18,16,30,239.0,21.0,1.2,14.1,35.0,204.55,12.4
2018,12,18,16,45,119.5,10.5,1.2,13.8,17.5,83.03,0.0
2018,12,18,17,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,7,15,88.0,7.5,0.85,11.95,9.5,0.0,0.0
2018,12,19,7,30,176.0,15.0,0.8,12.2,19.0,12.8,0.0
2018,12,19,7,45,164.0,17.5,0.75,12.45,27.5,14.13,0.0
2018,12,19,8,0,152.0,20.0,0.7,12.7,36.0,15.51,7.34
2018,12,19,8,15,76.0,30.0,0.85,13.0,38.0,23.75,15.21
2018,12,19,8,30,0.0,40.0,1.0,13.3,40.0,33.08,23.79
2018,12,19,8,45,0.0,49.0,1.15,13.65,49.0,40.5,30.59
2018,12,19,9,0,0.0,58.0,1.3,14.0,58.0,47.75,37.15
2018,12,19,9,15,1.0,73.0,1.5,14.35,73.5,59.39,47.5
2018,12,19,9,30,2.0,88.0,1.7,14.7,89.0,70.83,57.57
2018,12,19,9,45,3.0,101.5,1.85,15.05,103.0,81.04,66.44
2018,12,19,10,0,4.0,115.0,2.0,15.4,117.0,91.1,75.09
2018,12,19,10,15,19.0,134.0,2.1,15.6,142.0,104.89,86.96
2018,12,19,10,30,34.0,153.0,2.2,15.8,167.0,116.31,91.63
2018,12,19,10,45,59.5,170.0,2.3,16.05,196.0,134.56,104.9
2018,12,19,11,0,85.0,187.0,2.4,16.3,225.0,155.99,120.9
2018,12,19,11,15,159.5,187.0,2.4,16.45,261.5,177.82,135.65
2018,12,19,11,30,234.0,187.0,2.4,16.6,298.0,208.52,158.64
2018,12,19,11,45,212.0,194.0,2.35,16.75,295.5,221.88,171.46
2018,12,19,12,0,190.0,201.0,2.3,16.9,293.0,233.62,182.72
2018,12,19,12,15,181.0,205.5,2.25,16.95,292.5,246.28,194.22
2018,12,19,12,30,172.0,210.0,2.2,17.0,292.0,258.07,204.8
2018,12,19,12,45,183.0,204.5,2.15,17.1,290.5,269.21,214.57
2018,12,19,13,0,194.0,199.0,2.1,17.2,289.0,280.41,224.4
2018,12,19,13,15,199.0,192.0,2.0,17.2,281.5,287.03,230.59
2018,12,19,13,30,204.0,185.0,1.9,17.2,274.0,293.19,236.37
2018,12,19,13,45,237.0,170.0,1.8,17.2,268.0,317.08,256.43
2018,12,19,14,0,270.0,155.0,1.7,17.2,262.0,331.36,268.87
2018,12,19,14,15,449.0,118.0,1.6,17.05,280.0,424.49,344.9
2018,12,19,14,30,628.0,81.0,1.5,16.9,298.0,514.77,416.68
2018,12,19,14,45,679.0,67.5,1.4,16.8,280.5,543.13,438.63
2018,12,19,15,0,730.0,54.0,1.3,16.7,263.0,565.86,456.16
2018,12,19,15,15,600.5,58.0,1.3,16.7,213.5,496.0,401.5
2018,12,19,15,30,471.0,62.0,1.3,16.7,164.0,418.59,339.8
2018,12,19,15,45,427.5,51.5,1.1,16.05,129.5,379.33,306.91
2018,12,19,16,0,384.0,41.0,0.9,15.4,95.0,338.71,270.46
2018,12,19,16,15,315.0,32.0,0.9,15.2,66.0,282.73,212.82
2018,12,19,16,30,246.0,23.0,0.9,15.0,37.0,210.7,25.32
2018,12,19,16,45,123.0,11.5,0.85,14.75,18.5,86.08,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,20,7,15,28.5,5.5,2.5,9.5,6.0,0.0,0.0
2018,12,20,7,30,57.0,11.0,2.5,9.6,12.0,9.39,0.0
2018,12,20,7,45,69.0,25.0,2.55,9.75,29.5,19.46,0.6
2018,12,20,8,0,81.0,39.0,2.6,9.9,47.0,30.37,19.83
2018,12,20,8,15,94.0,42.0,2.55,10.05,55.5,32.54,23.11
2018,12,20,8,30,107.0,45.0,2.5,10.2,64.0,34.94,25.72
2018,12,20,8,45,53.5,41.0,2.5,10.35,50.5,33.5,24.67
2018,12,20,9,0,0.0,37.0,2.5,10.5,37.0,30.55,22.11
2018,12,20,9,15,42.0,74.0,2.35,10.75,87.5,59.42,48.23
2018,12,20,9,30,84.0,111.0,2.2,11.0,138.0,82.56,68.92
2018,12,20,9,45,61.0,125.5,2.1,11.2,146.0,94.81,79.71
2018,12,20,10,0,38.0,140.0,2.0,11.4,154.0,104.3,87.96
2018,12,20,10,15,48.5,153.5,1.85,11.65,173.0,113.32,95.69
2018,12,20,10,30,59.0,167.0,1.7,11.9,192.0,125.7,100.33
2018,12,20,10,45,71.0,179.5,1.55,12.1,211.0,141.45,111.66
2018,12,20,11,0,83.0,192.0,1.4,12.3,230.0,158.73,124.83
2018,12,20,11,15,62.5,184.5,1.3,12.45,213.5,157.18,124.37
2018,12,20,11,30,42.0,177.0,1.2,12.6,197.0,152.57,121.5
2018,12,20,11,45,37.5,180.5,1.15,12.7,198.5,158.46,126.68
2018,12,20,12,0,33.0,184.0,1.1,12.8,200.0,163.95,131.46
2018,12,20,12,15,33.0,181.0,1.1,12.9,197.0,165.39,132.83
2018,12,20,12,30,33.0,178.0,1.1,13.0,194.0,166.59,134.02
2018,12,20,12,45,28.0,175.0,1.1,13.05,188.5,165.34,133.23
2018,12,20,13,0,23.0,172.0,1.1,13.1,183.0,157.8,127.23
2018,12,20,13,15,26.5,170.0,1.1,13.1,182.0,166.96,135.06
2018,12,20,13,30,30.0,168.0,1.1,13.1,181.0,170.64,138.35
2018,12,20,13,45,29.5,155.0,1.15,13.1,167.5,161.02,130.71
2018,12,20,14,0,29.0,142.0,1.2,13.1,154.0,150.89,122.64
2018,12,20,14,15,24.5,130.5,1.2,13.05,140.0,139.47,113.33
2018,12,20,14,30,20.0,119.0,1.2,13.0,126.0,119.03,96.33
2018,12,20,14,45,16.5,109.0,1.2,12.95,114.5,109.14,88.09
2018,12,20,15,0,13.0,99.0,1.2,12.9,103.0,99.25,79.68
2018,12,20,15,15,6.5,81.5,1.2,12.9,83.5,78.65,61.97
2018,12,20,15,30,0.0,64.0,1.2,12.9,64.0,57.55,43.64
2018,12,20,15,45,0.0,50.5,1.15,12.6,50.5,45.05,32.73
2018,12,20,16,0,0.0,37.0,1.1,12.3,37.0,32.14,21.35
2018,12,20,16,15,22.5,25.5,1.1,12.2,27.0,39.57,26.26
2018,12,20,16,30,45.0,14.0,1.1,12.1,17.0,54.93,6.08
2018,12,20,16,45,45.0,10.0,1.1,12.0,10.5,36.45,0.0
2018,12,20,17,0,45.0,6.0,1.1,11.9,4.0,0.0,0.0
2018,12,20,17,15,22.5,3.0,1.1,11.9,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,21,7,15,53.0,5.0,1.65,12.3,6.0,0.0,0.0
2018,12,21,7,30,106.0,10.0,1.8,12.4,12.0,8.54,0.0
2018,12,21,7,45,204.5,18.5,1.95,12.55,35.0,15.14,0.0
2018,12,21,8,0,303.0,27.0,2.1,12.7,58.0,21.94,12.52
2018,12,21,8,15,424.0,33.0,2.25,12.9,97.5,26.69,17.7
2018,12,21,8,30,545.0,39.0,2.4,13.1,137.0,34.33,24.84
2018,12,21,8,45,356.0,34.5,2.55,13.25,104.5,26.48,18.08
2018,12,21,9,0,167.0,30.0,2.7,13.4,72.0,22.38,14.49
2018,12,21,9,15,86.5,37.5,2.75,13.6,59.5,29.2,20.64
2018,12,21,9,30,6.0,45.0,2.8,13.8,47.0,37.25,27.85
2018,12,21,9,45,7.0,73.0,2.85,14.0,75.5,60.26,48.33
2018,12,21,10,0,8.0,101.0,2.9,14.2,104.0,81.26,66.82
2018,12,21,10,15,5.5,110.5,2.95,14.4,112.5,88.47,73.02
2018,12,21,10,30,3.0,120.0,3.0,14.6,121.0,96.02,75.87
2018,12,21,10,45,1.5,109.5,3.05,14.8,110.0,89.13,69.93
2018,12,21,11,0,0.0,99.0,3.1,15.0,99.0,81.38,63.36
2018,12,21,11,15,0.0,97.0,3.1,15.1,97.0,80.04,62.16
2018,12,21,11,30,0.0,95.0,3.1,15.2,95.0,78.6,60.89
2018,12,21,11,45,15.0,128.5,3.05,15.35,135.5,110.06,86.67
2018,12,21,12,0,30.0,162.0,3.0,15.5,176.0,144.99,115.27
2018,12,21,12,15,94.0,181.5,3.05,15.6,226.5,188.63,150.28
2018,12,21,12,30,158.0,201.0,3.1,15.7,277.0,243.65,194.97
2018,12,21,12,45,148.5,192.0,3.15,15.75,262.5,241.48,194.12
2018,12,21,13,0,139.0,183.0,3.2,15.8,248.0,237.74,191.98
2018,12,21,13,15,221.0,171.5,3.15,15.8,270.0,286.33,232.51
2018,12,21,13,30,303.0,160.0,3.1,15.8,292.0,331.07,269.99
2018,12,21,13,45,346.5,146.5,3.1,15.75,290.0,354.53,290.39
2018,12,21,14,0,390.0,133.0,3.1,15.7,288.0,391.01,321.1
2018,12,21,14,15,452.0,115.0,3.1,15.55,282.0,422.13,347.92
2018,12,21,14,30,514.0,97.0,3.1,15.4,276.0,458.89,378.97
2018,12,21,14,45,462.0,92.5,3.05,15.3,241.0,424.48,351.97
2018,12,21,15,0,410.0,88.0,3.0,15.2,206.0,393.64,327.27
2018,12,21,15,15,373.0,78.5,3.0,15.2,174.5,364.28,303.16
2018,12,21,15,30,336.0,69.0,3.0,15.2,143.0,333.18,276.67
2018,12,21,15,45,341.5,56.0,2.8,14.25,117.5,323.98,268.1
2018,12,21,16,0,347.0,43.0,2.6,13.3,92.0,316.53,258.65
2018,12,21,16,15,294.0,33.5,2.7,13.0,65.5,270.54,209.41
2018,12,21,16,30,241.0,24.0,2.8,12.7,39.0,209.75,50.71
2018,12,21,16,45,140.0,14.5,2.85,12.45,21.5,99.28,0.0
2018,12,21,17,0,39.0,5.0,2.9,12.2,4.0,0.0,0.0
2018,12,21,17,15,19.5,2.5,2.85,12.05,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,15,93.5,7.5,2.15,8.2,9.0,0.0,0.0
2018,12,22,7,30,187.0,15.0,2.2,8.5,18.0,12.8,0.0
2018,12,22,7,45,215.0,23.5,2.2,8.85,37.0,19.77,0.0
2018,12,22,8,0,243.0,32.0,2.2,9.2,56.0,24.84,15.08
2018,12,22,8,15,243.0,47.0,2.3,9.55,81.0,35.86,26.05
2018,12,22,8,30,243.0,62.0,2.4,9.9,106.0,46.5,36.06
2018,12,22,8,45,306.0,72.0,2.5,10.25,140.5,53.61,42.75
2018,12,22,9,0,369.0,82.0,2.6,10.6,175.0,60.64,49.22
2018,12,22,9,15,407.0,89.5,2.6,10.85,206.5,65.65,53.78
2018,12,22,9,30,445.0,97.0,2.6,11.1,238.0,70.6,58.18
2018,12,22,9,45,427.0,112.0,2.55,11.35,258.5,80.02,66.52
2018,12,22,10,0,409.0,127.0,2.5,11.6,279.0,89.19,74.54
2018,12,22,10,15,448.0,129.5,2.4,11.8,307.0,90.55,75.58
2018,12,22,10,30,487.0,132.0,2.3,12.0,335.0,107.78,77.02
2018,12,22,10,45,526.0,130.0,2.2,12.25,359.0,140.68,93.24
2018,12,22,11,0,565.0,128.0,2.1,12.5,383.0,178.97,120.22
2018,12,22,11,15,509.0,146.0,2.1,12.8,380.5,212.75,151.24
2018,12,22,11,30,453.0,164.0,2.1,13.1,378.0,243.19,180.62
2018,12,22,11,45,395.5,178.0,2.05,13.35,366.5,264.63,202.48
2018,12,22,12,0,338.0,192.0,2.0,13.6,355.0,277.16,216.36
2018,12,22,12,15,311.5,195.5,2.0,13.85,345.5,289.76,228.99
2018,12,22,12,30,285.0,199.0,2.0,14.1,336.0,299.64,238.9
2018,12,22,12,45,275.0,196.0,2.0,14.35,326.0,308.56,247.51
2018,12,22,13,0,265.0,193.0,2.0,14.6,316.0,315.89,254.61
2018,12,22,13,15,159.0,171.0,2.0,14.65,244.0,244.71,198.44
2018,12,22,13,30,53.0,149.0,2.0,14.7,172.0,164.17,132.69
2018,12,22,13,45,55.0,144.5,1.95,14.7,167.5,164.68,133.66
2018,12,22,14,0,57.0,140.0,1.9,14.7,163.0,165.25,134.49
2018,12,22,14,15,61.0,134.5,1.9,14.65,157.5,166.14,135.64
2018,12,22,14,30,65.0,129.0,1.9,14.6,152.0,167.31,136.99
2018,12,22,14,45,137.5,118.0,1.9,14.55,160.0,218.17,180.75
2018,12,22,15,0,210.0,107.0,1.9,14.5,168.0,271.49,225.71
2018,12,22,15,15,224.0,93.5,1.9,14.5,150.0,270.42,224.75
2018,12,22,15,30,238.0,80.0,1.9,14.5,132.0,268.35,222.59
2018,12,22,15,45,203.5,66.0,1.8,13.8,104.0,232.42,191.67
2018,12,22,16,0,169.0,52.0,1.7,13.1,76.0,195.84,159.1
2018,12,22,16,15,141.5,38.0,1.7,12.95,53.5,163.73,125.79
2018,12,22,16,30,114.0,24.0,1.7,12.8,31.0,131.71,37.06
2018,12,22,16,45,82.0,15.5,1.75,12.65,18.0,64.17,0.0
2018,12,22,17,0,50.0,7.0,1.8,12.5,5.0,0.0,0.0
2018,12,22,17,15,25.0,3.5,1.8,12.4,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,3.0,1.8,10.15,3.0,0.0,0.0
2018,12,23,7,30,0.0,6.0,1.7,10.4,6.0,5.12,0.0
2018,12,23,7,45,8.0,20.0,1.6,10.6,21.0,16.24,0.0
2018,12,23,8,0,16.0,34.0,1.5,10.8,36.0,27.06,16.72
2018,12,23,8,15,32.0,49.5,1.5,11.1,55.0,38.8,28.44
2018,12,23,8,30,48.0,65.0,1.5,11.4,74.0,50.38,39.27
2018,12,23,8,45,110.0,81.0,1.45,11.75,107.0,61.22,49.27
2018,12,23,9,0,172.0,97.0,1.4,12.1,140.0,71.03,58.18
2018,12,23,9,15,140.5,109.0,1.5,12.5,147.5,80.91,66.99
2018,12,23,9,30,109.0,121.0,1.6,12.9,155.0,88.81,73.91
2018,12,23,9,45,79.0,133.5,1.65,13.35,159.5,99.69,83.32
2018,12,23,10,0,49.0,146.0,1.7,13.8,164.0,107.86,90.25
2018,12,23,10,15,120.0,158.0,1.8,14.1,207.0,112.79,94.34
2018,12,23,10,30,191.0,170.0,1.9,14.4,250.0,127.9,98.98
2018,12,23,10,45,225.5,173.0,2.0,14.7,271.5,144.68,107.43
2018,12,23,11,0,260.0,176.0,2.1,15.0,293.0,168.52,123.99
2018,12,23,11,15,270.5,181.5,2.05,15.1,306.5,192.68,143.57
2018,12,23,11,30,281.0,187.0,2.0,15.2,320.0,217.61,164.71
2018,12,23,11,45,282.5,186.5,1.95,15.35,321.5,235.96,181.2
2018,12,23,12,0,284.0,186.0,1.9,15.5,323.0,253.76,197.31
2018,12,23,12,15,336.5,182.5,1.95,15.55,344.5,287.5,225.37
2018,12,23,12,30,389.0,179.0,2.0,15.6,366.0,330.45,260.93
2018,12,23,12,45,276.0,185.5,2.0,15.65,317.0,298.97,238.58
2018,12,23,13,0,163.0,192.0,2.0,15.7,268.0,257.3,206.83
2018,12,23,13,15,91.0,173.5,1.95,15.7,215.5,203.43,163.99
2018,12,23,13,30,19.0,155.0,1.9,15.7,163.0,144.28,115.47
2018,12,23,13,45,13.5,135.0,1.9,15.65,140.5,124.3,99.23
2018,12,23,14,0,8.0,115.0,1.9,15.6,118.0,103.63,82.14
2018,12,23,14,15,8.0,106.5,1.9,15.5,109.5,96.78,76.6
2018,12,23,14,30,8.0,98.0,1.9,15.4,101.0,89.88,70.95
2018,12,23,14,45,4.0,77.0,1.85,15.3,78.5,67.96,52.44
2018,12,23,15,0,0.0,56.0,1.8,15.2,56.0,46.36,34.04
2018,12,23,15,15,0.0,48.0,1.8,15.2,48.0,39.7,28.32
2018,12,23,15,30,0.0,40.0,1.8,15.2,40.0,33.05,22.54
2018,12,23,15,45,18.0,31.5,1.55,14.5,34.0,38.85,27.79
2018,12,23,16,0,36.0,23.0,1.3,13.8,28.0,49.85,37.0
2018,12,23,16,15,63.0,17.5,1.3,13.55,23.0,71.69,52.91
2018,12,23,16,30,90.0,12.0,1.3,13.3,18.0,91.07,28.96
2018,12,23,16,45,72.5,9.5,1.25,13.1,11.5,53.19,0.0
2018,12,23,17,0,55.0,7.0,1.2,12.9,5.0,0.0,0.0
2018,12,23,17,15,27.5,3.5,1.15,12.8,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.5,11.55,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.6,11.9,1.0,0.85,0.0
2018,12,24,7,45,0.0,4.0,2.65,12.2,4.0,3.28,0.0
2018,12,24,8,0,0.0,7.0,2.7,12.5,7.0,5.74,0.0
2018,12,24,8,15,0.0,10.5,2.75,12.75,10.5,8.62,1.88
2018,12,24,8,30,0.0,14.0,2.8,13.0,14.0,11.51,4.58
2018,12,24,8,45,0.0,16.0,2.9,13.3,16.0,13.16,6.14
2018,12,24,9,0,0.0,18.0,3.0,13.6,18.0,14.81,7.67
2018,12,24,9,15,1.0,37.0,3.05,13.85,37.5,30.55,21.83
2018,12,24,9,30,2.0,56.0,3.1,14.1,57.0,46.37,35.96
2018,12,24,9,45,2.0,70.5,3.15,14.4,71.5,58.29,46.49
2018,12,24,10,0,2.0,85.0,3.2,14.7,86.0,69.5,56.31
2018,12,24,10,15,35.0,87.0,3.3,14.95,101.5,69.96,56.58
2018,12,24,10,30,68.0,89.0,3.4,15.2,117.0,71.07,53.58
2018,12,24,10,45,102.0,73.5,3.55,15.4,118.0,64.67,45.32
2018,12,24,11,0,136.0,58.0,3.7,15.6,119.0,63.13,41.79
2018,12,24,11,15,137.0,55.5,3.8,15.65,118.5,70.58,48.21
2018,12,24,11,30,138.0,53.0,3.9,15.7,118.0,77.67,54.86
2018,12,24,11,45,69.0,43.5,4.05,15.7,76.0,57.32,40.82
2018,12,24,12,0,0.0,34.0,4.2,15.7,34.0,28.11,18.21
2018,12,24,12,15,0.0,35.0,4.3,15.6,35.0,28.94,18.93
2018,12,24,12,30,0.0,36.0,4.4,15.5,36.0,29.77,19.64
2018,12,24,12,45,0.0,44.5,4.5,15.35,44.5,36.82,25.64
2018,12,24,13,0,0.0,53.0,4.6,15.2,53.0,43.88,31.67
2018,12,24,13,15,1.0,59.0,4.55,15.15,59.5,49.39,36.38
2018,12,24,13,30,2.0,65.0,4.5,15.1,66.0,54.97,41.16
2018,12,24,13,45,1.0,53.0,4.45,15.0,53.5,44.44,32.29
2018,12,24,14,0,0.0,41.0,4.4,14.9,41.0,33.88,23.34
2018,12,24,14,15,0.0,45.5,4.45,14.85,45.5,37.62,26.57
2018,12,24,14,30,0.0,50.0,4.5,14.8,50.0,41.35,29.8
2018,12,24,14,45,13.5,59.5,4.55,14.8,63.5,61.52,47.37
2018,12,24,15,0,27.0,69.0,4.6,14.8,77.0,81.5,64.7
2018,12,24,15,15,19.5,52.5,4.6,14.8,58.0,60.28,46.39
2018,12,24,15,30,12.0,36.0,4.6,14.8,39.0,38.86,27.82
2018,12,24,15,45,8.0,31.0,4.85,14.7,33.0,31.67,21.39
2018,12,24,16,0,4.0,26.0,5.1,14.6,27.0,24.07,14.55
2018,12,24,16,15,52.5,23.0,5.3,14.45,27.0,75.05,55.38
2018,12,24,16,30,101.0,20.0,5.5,14.3,27.0,116.57,44.08
2018,12,24,16,45,63.5,13.0,5.65,14.15,16.0,50.62,0.0
2018,12,24,17,0,26.0,6.0,5.8,14.0,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,5.7,13.75,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,25,7,15,54.0,5.0,4.05,9.0,6.0,0.0,0.0
2018,12,25,7,30,108.0,10.0,4.1,9.5,12.0,8.54,0.0
2018,12,25,7,45,273.5,20.0,4.15,10.05,42.0,16.72,0.0
2018,12,25,8,0,439.0,30.0,4.2,10.6,72.0,25.08,14.88
2018,12,25,8,15,526.5,35.0,4.25,10.95,110.0,31.44,21.93
2018,12,25,8,30,614.0,40.0,4.3,11.3,148.0,35.66,26.16
2018,12,25,8,45,491.0,58.0,4.4,11.6,158.0,46.08,35.75
2018,12,25,9,0,368.0,76.0,4.5,11.9,168.0,56.42,45.17
2018,12,25,9,15,326.0,97.0,4.55,12.25,188.0,70.25,57.6
2018,12,25,9,30,284.0,118.0,4.6,12.6,208.0,85.79,71.4
2018,12,25,9,45,334.5,124.0,4.65,12.9,240.5,90.18,75.17
2018,12,25,10,0,385.0,130.0,4.7,13.2,273.0,90.99,75.73
2018,12,25,10,15,431.5,132.0,4.75,13.45,303.0,92.06,76.5
2018,12,25,10,30,478.0,134.0,4.8,13.7,333.0,105.98,76.65
2018,12,25,10,45,509.0,134.5,4.85,14.0,355.5,139.41,93.01
2018,12,25,11,0,540.0,135.0,4.9,14.3,378.0,175.41,118.13
2018,12,25,11,15,515.5,145.5,4.95,14.45,383.0,210.87,149.15
2018,12,25,11,30,491.0,156.0,5.0,14.6,388.0,243.58,179.51
2018,12,25,11,45,472.5,162.5,5.05,14.8,388.0,272.05,206.51
2018,12,25,12,0,454.0,169.0,5.1,15.0,388.0,298.17,231.38
2018,12,25,12,15,453.5,168.5,5.1,15.1,387.0,322.74,254.31
2018,12,25,12,30,453.0,168.0,5.1,15.2,386.0,346.13,275.98
2018,12,25,12,45,458.5,164.0,5.15,15.35,381.0,367.84,295.92
2018,12,25,13,0,464.0,160.0,5.2,15.5,376.0,388.47,314.75
2018,12,25,13,15,463.0,153.5,5.2,15.55,363.0,402.18,327.87
2018,12,25,13,30,462.0,147.0,5.2,15.6,350.0,414.09,339.32
2018,12,25,13,45,467.5,137.5,5.25,15.65,334.0,424.83,349.79
2018,12,25,14,0,473.0,128.0,5.3,15.7,318.0,433.82,358.71
2018,12,25,14,15,588.0,101.0,5.2,15.6,320.0,495.71,410.95
2018,12,25,14,30,703.0,74.0,5.1,15.5,322.0,551.92,458.21
2018,12,25,14,45,736.5,64.0,5.05,15.35,300.5,571.1,474.95
2018,12,25,15,0,770.0,54.0,5.0,15.2,279.0,590.94,491.72
2018,12,25,15,15,729.5,50.5,5.0,15.2,240.5,567.09,472.27
2018,12,25,15,30,689.0,47.0,5.0,15.2,202.0,540.04,449.15
2018,12,25,15,45,585.0,44.5,4.55,14.3,157.5,468.97,389.21
2018,12,25,16,0,481.0,42.0,4.1,13.4,113.0,404.02,331.68
2018,12,25,16,15,416.0,34.0,4.0,12.95,81.0,350.88,277.05
2018,12,25,16,30,351.0,26.0,3.9,12.5,49.0,285.44,128.99
2018,12,25,16,45,210.0,17.0,3.8,12.05,27.5,145.39,0.0
2018,12,25,17,0,69.0,8.0,3.7,11.6,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,3.7,11.45,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,7,15,5.0,3.0,3.2,8.75,3.0,0.0,0.0
2018,12,26,7,30,10.0,6.0,3.1,9.1,6.0,5.12,0.0
2018,12,26,7,45,25.0,15.5,3.05,9.5,17.5,12.77,0.0
2018,12,26,8,0,40.0,25.0,3.0,9.9,29.0,20.39,11.03
2018,12,26,8,15,25.0,34.0,3.2,10.35,37.0,28.03,18.99
2018,12,26,8,30,10.0,43.0,3.4,10.8,45.0,35.38,25.97
2018,12,26,8,45,20.0,61.0,3.65,11.3,65.5,48.7,38.14
2018,12,26,9,0,30.0,79.0,3.9,11.8,86.0,61.81,50.02
2018,12,26,9,15,152.5,97.0,4.05,12.05,144.0,73.54,60.57
2018,12,26,9,30,275.0,115.0,4.2,12.3,202.0,83.81,69.7
2018,12,26,9,45,375.5,110.5,4.4,12.6,242.0,78.54,64.9
2018,12,26,10,0,476.0,106.0,4.6,12.9,282.0,75.92,62.43
2018,12,26,10,15,500.0,110.5,4.65,13.1,307.5,78.64,64.72
2018,12,26,10,30,524.0,115.0,4.7,13.3,333.0,93.91,66.28
2018,12,26,10,45,515.0,128.5,4.7,13.5,351.5,134.87,89.32
2018,12,26,11,0,506.0,142.0,4.7,13.7,370.0,174.95,119.53
2018,12,26,11,15,499.5,149.0,4.6,13.8,379.5,209.67,149.07
2018,12,26,11,30,493.0,156.0,4.5,13.9,389.0,243.28,179.39
2018,12,26,11,45,479.0,161.5,4.4,14.0,390.5,272.37,206.77
2018,12,26,12,0,465.0,167.0,4.3,14.1,392.0,299.47,232.34
2018,12,26,12,15,453.5,169.0,4.4,14.2,388.0,322.53,254.36
2018,12,26,12,30,442.0,171.0,4.5,14.3,384.0,343.63,274.37
2018,12,26,12,45,444.0,167.5,4.55,14.35,378.0,363.92,293.26
2018,12,26,13,0,446.0,164.0,4.6,14.4,372.0,382.95,310.86
2018,12,26,13,15,455.5,155.5,4.65,14.4,362.0,399.78,326.58
2018,12,26,13,30,465.0,147.0,4.7,14.4,352.0,415.34,341.15
2018,12,26,13,45,467.5,138.0,4.75,14.35,335.0,425.01,350.88
2018,12,26,14,0,470.0,129.0,4.8,14.3,318.0,432.82,358.97
2018,12,26,14,15,573.5,104.0,4.75,14.15,318.0,489.66,407.28
2018,12,26,14,30,677.0,79.0,4.7,14.0,318.0,541.22,450.98
2018,12,26,14,45,630.0,77.0,4.6,13.8,282.5,521.05,435.49
2018,12,26,15,0,583.0,75.0,4.5,13.6,247.0,497.32,416.76
2018,12,26,15,15,538.5,67.5,4.5,13.6,209.5,465.86,391.07
2018,12,26,15,30,494.0,60.0,4.5,13.6,172.0,431.74,362.12
2018,12,26,15,45,491.5,51.5,4.35,12.85,144.0,422.18,352.73
2018,12,26,16,0,489.0,43.0,4.2,12.1,116.0,410.67,339.32
2018,12,26,16,15,376.0,35.0,4.2,11.8,80.5,326.15,259.86
2018,12,26,16,30,263.0,27.0,4.2,11.5,45.0,231.13,114.17
2018,12,26,16,45,161.0,17.0,4.25,11.2,25.5,115.0,0.0
2018,12,26,17,0,59.0,7.0,4.3,10.9,6.0,0.0,0.0
2018,12,26,17,15,29.5,3.5,4.3,10.75,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,5.0,9.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.85,8.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.55,8.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.15,7.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.0,4.45,7.85,6.0,0.0,0.0
2018,12,27,7,30,121.0,10.0,4.6,8.4,12.0,8.54,0.0
2018,12,27,7,45,298.5,18.5,4.75,8.95,42.0,15.44,0.0
2018,12,27,8,0,476.0,27.0,4.9,9.5,72.0,24.59,14.39
2018,12,27,8,15,494.0,34.0,5.1,9.95,101.5,30.41,21.08
2018,12,27,8,30,512.0,41.0,5.3,10.4,131.0,33.12,23.97
2018,12,27,8,45,379.0,65.5,5.5,10.85,141.0,49.44,38.85
2018,12,27,9,0,246.0,90.0,5.7,11.3,151.0,66.99,54.75
2018,12,27,9,15,270.5,103.0,5.9,11.75,180.0,75.91,62.77
2018,12,27,9,30,295.0,116.0,6.1,12.2,209.0,84.62,70.49
2018,12,27,9,45,345.0,122.5,6.3,12.6,242.0,86.39,71.92
2018,12,27,10,0,395.0,129.0,6.5,13.0,275.0,90.45,75.34
2018,12,27,10,15,444.0,130.0,6.6,13.25,305.5,90.9,75.57
2018,12,27,10,30,493.0,131.0,6.7,13.5,336.0,102.76,74.68
2018,12,27,10,45,518.0,132.5,6.8,13.75,357.5,137.06,91.26
2018,12,27,11,0,543.0,134.0,6.9,14.0,379.0,173.36,116.7
2018,12,27,11,15,527.5,142.5,6.95,14.1,386.0,209.23,147.75
2018,12,27,11,30,512.0,151.0,7.0,14.2,393.0,243.13,179.03
2018,12,27,11,45,485.5,160.0,7.0,14.35,392.0,272.32,207.24
2018,12,27,12,0,459.0,169.0,7.0,14.5,391.0,298.51,232.7
2018,12,27,12,15,456.0,168.5,7.0,14.55,389.0,322.45,255.49
2018,12,27,12,30,453.0,168.0,7.0,14.6,387.0,345.01,276.83
2018,12,27,12,45,463.0,163.0,7.0,14.65,383.0,367.93,298.07
2018,12,27,13,0,473.0,158.0,7.0,14.7,379.0,390.04,318.43
2018,12,27,13,15,486.5,149.0,7.0,14.7,370.0,409.18,336.3
2018,12,27,13,30,500.0,140.0,7.0,14.7,361.0,427.19,353.1
2018,12,27,13,45,498.0,132.5,7.0,14.65,343.0,436.56,362.71
2018,12,27,14,0,496.0,125.0,7.0,14.6,325.0,443.86,370.43
2018,12,27,14,15,612.5,97.0,6.95,14.45,326.5,506.3,424.16
2018,12,27,14,30,729.0,69.0,6.9,14.3,328.0,559.6,470.3
2018,12,27,14,45,766.0,58.5,6.85,14.15,307.0,583.8,491.57
2018,12,27,15,0,803.0,48.0,6.8,14.0,286.0,599.65,505.78
2018,12,27,15,15,750.0,47.0,6.8,14.0,245.5,576.71,486.5
2018,12,27,15,30,697.0,46.0,6.8,14.0,205.0,544.76,458.89
2018,12,27,15,45,637.0,41.0,6.45,13.3,164.5,500.41,420.22
2018,12,27,16,0,577.0,36.0,6.1,12.6,124.0,453.75,377.24
2018,12,27,16,15,491.5,30.0,6.0,12.2,88.5,387.57,311.58
2018,12,27,16,30,406.0,24.0,5.9,11.8,53.0,311.91,168.24
2018,12,27,16,45,247.5,16.5,5.75,11.4,30.0,168.79,0.0
2018,12,27,17,0,89.0,9.0,5.6,11.0,7.0,0.0,0.0
2018,12,27,17,15,44.5,4.5,5.6,10.85,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,5.55,10.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
